Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,7,15,38.0,6.0,0.7,9.1,7.0,0.0,0.0
2018,1,1,7,30,76.0,12.0,0.9,9.5,14.0,10.24,0.0
2018,1,1,7,45,168.5,25.0,1.05,9.9,41.0,19.43,6.71
2018,1,1,8,0,261.0,38.0,1.2,10.3,68.0,29.37,19.73
2018,1,1,8,15,266.5,52.5,1.3,10.8,94.0,39.91,29.83
2018,1,1,8,30,272.0,67.0,1.4,11.3,120.0,50.1,39.31
2018,1,1,8,45,306.5,79.5,1.45,11.8,152.0,58.73,47.23
2018,1,1,9,0,341.0,92.0,1.5,12.3,184.0,67.17,54.81
2018,1,1,9,15,380.0,101.5,1.5,13.1,218.0,73.38,60.19
2018,1,1,9,30,419.0,111.0,1.5,13.9,252.0,79.51,65.38
2018,1,1,9,45,458.0,116.5,1.5,14.7,284.5,82.88,68.04
2018,1,1,10,0,497.0,122.0,1.5,15.5,317.0,86.26,70.68
2018,1,1,10,15,530.5,124.0,1.45,16.4,345.5,87.31,71.21
2018,1,1,10,30,564.0,126.0,1.4,17.3,374.0,115.14,76.52
2018,1,1,10,45,607.0,122.0,1.3,18.15,400.0,151.16,94.83
2018,1,1,11,0,650.0,118.0,1.2,19.0,426.0,191.03,122.54
2018,1,1,11,15,682.5,113.5,1.15,19.4,445.0,231.77,155.17
2018,1,1,11,30,715.0,109.0,1.1,19.8,464.0,274.47,191.08
2018,1,1,11,45,711.0,111.5,1.1,20.25,468.5,313.76,225.94
2018,1,1,12,0,707.0,114.0,1.1,20.7,473.0,351.37,259.04
2018,1,1,12,15,692.0,116.5,1.05,20.8,467.0,382.91,287.19
2018,1,1,12,30,677.0,119.0,1.0,20.9,461.0,411.64,312.39
2018,1,1,12,45,675.5,117.0,1.0,21.05,453.0,439.61,336.37
2018,1,1,13,0,674.0,115.0,1.0,21.2,445.0,465.5,358.23
2018,1,1,13,15,726.5,99.5,0.95,21.15,444.5,504.49,389.44
2018,1,1,13,30,779.0,84.0,0.9,21.1,444.0,542.46,419.44
2018,1,1,13,45,730.5,90.5,0.9,21.05,415.0,546.07,423.82
2018,1,1,14,0,682.0,97.0,0.9,21.0,386.0,544.23,424.15
2018,1,1,14,15,518.5,116.5,0.8,20.75,327.5,472.22,371.16
2018,1,1,14,30,355.0,136.0,0.7,20.5,269.0,400.32,316.82
2018,1,1,14,45,306.5,127.5,0.6,20.25,234.5,354.45,282.8
2018,1,1,15,0,258.0,119.0,0.5,20.0,200.0,320.02,256.34
2018,1,1,15,15,329.5,96.0,0.5,20.0,185.0,361.25,289.64
2018,1,1,15,30,401.0,73.0,0.5,20.0,170.0,386.23,309.19
2018,1,1,15,45,397.5,61.0,0.5,18.65,142.0,372.2,298.41
2018,1,1,16,0,394.0,49.0,0.5,17.3,114.0,360.57,288.02
2018,1,1,16,15,286.5,39.0,0.55,16.85,79.0,273.93,215.41
2018,1,1,16,30,179.0,29.0,0.6,16.4,44.0,191.25,130.37
2018,1,1,16,45,101.5,16.5,0.65,15.95,24.0,78.55,0.0
2018,1,1,17,0,24.0,4.0,0.7,15.5,4.0,3.41,0.0
2018,1,1,17,15,12.0,2.0,0.75,15.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.15,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.6,4.0,3.41,0.0
2018,1,2,7,45,0.0,10.5,0.8,14.0,10.5,8.63,0.0
2018,1,2,8,0,0.0,17.0,0.7,14.4,17.0,14.0,6.3
2018,1,2,8,15,0.0,22.5,0.8,15.05,22.5,18.54,10.64
2018,1,2,8,30,0.0,28.0,0.9,15.7,28.0,23.09,14.83
2018,1,2,8,45,0.0,37.0,1.0,16.35,37.0,30.55,21.54
2018,1,2,9,0,0.0,46.0,1.1,17.0,46.0,38.03,28.16
2018,1,2,9,15,0.0,63.5,1.0,17.6,63.5,52.51,40.86
2018,1,2,9,30,0.0,81.0,0.9,18.2,81.0,66.02,52.53
2018,1,2,9,45,2.5,103.0,0.85,18.85,104.0,82.47,66.56
2018,1,2,10,0,5.0,125.0,0.8,19.5,127.0,98.47,79.98
2018,1,2,10,15,2.5,113.5,0.85,20.3,114.5,90.99,73.17
2018,1,2,10,30,0.0,102.0,0.9,21.1,102.0,83.15,63.17
2018,1,2,10,45,13.5,134.0,0.95,21.9,140.5,108.89,83.21
2018,1,2,11,0,27.0,166.0,1.0,22.7,179.0,133.77,102.08
2018,1,2,11,15,87.0,194.0,1.0,22.95,237.0,169.91,128.12
2018,1,2,11,30,147.0,222.0,1.0,23.2,295.0,213.28,160.19
2018,1,2,11,45,179.5,223.0,1.0,23.45,313.5,235.79,177.38
2018,1,2,12,0,212.0,224.0,1.0,23.7,332.0,260.83,196.95
2018,1,2,12,15,250.5,219.0,0.9,23.6,346.0,289.82,219.74
2018,1,2,12,30,289.0,214.0,0.8,23.5,360.0,318.07,242.05
2018,1,2,12,45,374.5,193.5,0.65,23.35,379.5,356.27,271.57
2018,1,2,13,0,460.0,173.0,0.5,23.2,399.0,407.0,310.13
2018,1,2,13,15,334.0,184.0,0.45,23.0,345.5,361.19,277.36
2018,1,2,13,30,208.0,195.0,0.4,22.8,292.0,306.23,236.97
2018,1,2,13,45,131.0,182.0,0.35,22.6,242.0,257.56,200.45
2018,1,2,14,0,54.0,169.0,0.3,22.4,192.0,193.29,150.53
2018,1,2,14,15,42.5,149.0,0.3,21.95,166.5,169.24,132.44
2018,1,2,14,30,31.0,129.0,0.3,21.5,141.0,143.95,112.75
2018,1,2,14,45,82.0,114.5,0.25,21.0,141.5,177.08,140.92
2018,1,2,15,0,133.0,100.0,0.2,20.5,142.0,198.94,159.7
2018,1,2,15,15,141.5,89.0,0.2,20.5,128.5,196.26,157.75
2018,1,2,15,30,150.0,78.0,0.2,20.5,115.0,206.41,165.69
2018,1,2,15,45,146.0,66.0,0.4,19.55,96.5,192.79,155.04
2018,1,2,16,0,142.0,54.0,0.6,18.6,78.0,178.64,143.1
2018,1,2,16,15,108.5,40.0,0.7,18.1,55.0,140.96,110.05
2018,1,2,16,30,75.0,26.0,0.8,17.6,32.0,101.69,68.9
2018,1,2,16,45,51.0,15.5,0.85,17.05,18.5,45.7,0.0
2018,1,2,17,0,27.0,5.0,0.9,16.5,5.0,21.06,0.0
2018,1,2,17,15,13.5,2.5,0.9,16.3,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.05,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.5,4.0,3.41,0.0
2018,1,3,7,45,0.0,10.0,1.3,13.9,10.0,8.22,0.0
2018,1,3,8,0,0.0,16.0,1.3,14.3,16.0,13.17,5.57
2018,1,3,8,15,0.0,22.0,1.4,14.85,22.0,18.12,10.27
2018,1,3,8,30,0.0,28.0,1.5,15.4,28.0,23.09,14.84
2018,1,3,8,45,0.0,28.5,1.6,15.95,28.5,23.49,15.29
2018,1,3,9,0,0.0,29.0,1.7,16.5,29.0,23.91,15.67
2018,1,3,9,15,0.0,27.5,1.85,16.9,27.5,22.67,14.55
2018,1,3,9,30,0.0,26.0,2.0,17.3,26.0,21.44,13.41
2018,1,3,9,45,0.0,29.0,2.15,17.7,29.0,23.93,15.56
2018,1,3,10,0,0.0,32.0,2.3,18.1,32.0,26.42,17.7
2018,1,3,10,15,0.0,29.5,2.3,18.3,29.5,24.35,15.83
2018,1,3,10,30,0.0,27.0,2.3,18.5,27.0,22.29,13.15
2018,1,3,10,45,0.0,25.5,2.25,18.65,25.5,21.06,12.08
2018,1,3,11,0,0.0,24.0,2.2,18.8,24.0,19.82,11.01
2018,1,3,11,15,0.0,25.5,2.1,18.8,25.5,21.07,12.04
2018,1,3,11,30,0.0,27.0,2.0,18.8,27.0,22.31,13.07
2018,1,3,11,45,0.0,30.0,1.9,18.8,30.0,24.8,15.15
2018,1,3,12,0,0.0,33.0,1.8,18.8,33.0,27.29,17.22
2018,1,3,12,15,0.0,41.0,1.6,18.65,41.0,33.93,22.78
2018,1,3,12,30,0.0,49.0,1.4,18.5,49.0,40.58,28.35
2018,1,3,12,45,0.0,49.0,1.15,18.4,49.0,40.57,28.38
2018,1,3,13,0,0.0,49.0,0.9,18.3,49.0,40.57,28.42
2018,1,3,13,15,0.0,40.5,0.95,18.15,40.5,33.5,22.55
2018,1,3,13,30,0.0,32.0,1.0,18.0,32.0,26.44,16.67
2018,1,3,13,45,0.0,29.0,1.0,17.85,29.0,23.95,14.61
2018,1,3,14,0,0.0,26.0,1.0,17.7,26.0,21.46,12.55
2018,1,3,14,15,0.5,51.5,1.05,17.5,51.5,42.93,30.75
2018,1,3,14,30,1.0,77.0,1.1,17.3,77.0,64.89,49.29
2018,1,3,14,45,13.5,97.5,1.1,17.1,101.5,93.64,73.76
2018,1,3,15,0,26.0,118.0,1.1,16.9,126.0,136.86,110.02
2018,1,3,15,15,20.0,103.0,1.1,16.9,108.5,109.82,87.4
2018,1,3,15,30,14.0,88.0,1.1,16.9,91.0,92.73,72.94
2018,1,3,15,45,9.5,71.5,1.15,16.15,73.5,74.47,57.48
2018,1,3,16,0,5.0,55.0,1.2,15.4,56.0,55.71,41.32
2018,1,3,16,15,2.5,40.0,1.4,15.15,40.5,39.71,27.22
2018,1,3,16,30,0.0,25.0,1.6,14.9,25.0,22.51,11.15
2018,1,3,16,45,1.0,14.0,1.8,14.7,14.0,12.2,0.0
2018,1,3,17,0,2.0,3.0,2.0,14.5,3.0,3.81,0.0
2018,1,3,17,15,1.0,1.5,2.1,14.3,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,7,15,13.0,4.5,1.6,13.65,5.0,0.0,0.0
2018,1,4,7,30,26.0,9.0,1.8,14.2,10.0,7.68,0.0
2018,1,4,7,45,144.0,23.0,2.0,14.7,38.5,17.85,5.29
2018,1,4,8,0,262.0,37.0,2.2,15.2,67.0,28.62,18.61
2018,1,4,8,15,293.0,49.0,2.35,15.65,95.5,37.45,27.04
2018,1,4,8,30,324.0,61.0,2.5,16.1,124.0,46.04,34.96
2018,1,4,8,45,373.0,71.0,2.65,16.5,159.5,53.11,41.39
2018,1,4,9,0,422.0,81.0,2.8,16.9,195.0,60.07,47.57
2018,1,4,9,15,334.0,105.5,2.95,17.4,204.0,75.72,61.24
2018,1,4,9,30,246.0,130.0,3.1,17.9,213.0,93.04,76.16
2018,1,4,9,45,336.0,133.0,3.25,18.35,258.5,95.87,78.37
2018,1,4,10,0,426.0,136.0,3.4,18.8,304.0,94.65,77.06
2018,1,4,10,15,371.5,156.0,3.45,19.2,310.0,110.31,90.29
2018,1,4,10,30,317.0,176.0,3.5,19.6,316.0,136.49,99.9
2018,1,4,10,45,373.0,170.5,3.6,20.0,343.0,160.96,111.98
2018,1,4,11,0,429.0,165.0,3.7,20.4,370.0,188.43,130.02
2018,1,4,11,15,576.5,136.5,3.7,20.6,420.0,226.98,155.98
2018,1,4,11,30,724.0,108.0,3.7,20.8,470.0,274.46,191.84
2018,1,4,11,45,783.5,93.5,3.7,20.95,490.0,321.56,232.1
2018,1,4,12,0,843.0,79.0,3.7,21.1,510.0,368.23,272.55
2018,1,4,12,15,849.5,78.0,3.65,21.1,511.5,409.57,309.77
2018,1,4,12,30,856.0,77.0,3.6,21.1,513.0,449.4,345.11
2018,1,4,12,45,845.5,78.5,3.55,21.1,503.5,482.05,374.32
2018,1,4,13,0,835.0,80.0,3.5,21.1,494.0,511.71,400.5
2018,1,4,13,15,800.5,85.5,3.45,21.0,472.0,529.55,417.2
2018,1,4,13,30,766.0,91.0,3.4,20.9,450.0,542.89,429.93
2018,1,4,13,45,649.5,110.0,3.35,20.8,404.0,519.48,413.68
2018,1,4,14,0,533.0,129.0,3.3,20.7,358.0,480.5,384.9
2018,1,4,14,15,518.0,121.5,3.2,20.45,331.5,478.11,384.94
2018,1,4,14,30,503.0,114.0,3.1,20.2,305.0,473.07,382.52
2018,1,4,14,45,602.5,89.0,3.0,20.0,297.0,528.64,427.88
2018,1,4,15,0,702.0,64.0,2.9,19.8,289.0,571.84,463.09
2018,1,4,15,15,670.5,59.5,2.9,19.8,252.0,551.74,447.69
2018,1,4,15,30,639.0,55.0,2.9,19.8,215.0,533.66,433.12
2018,1,4,15,45,582.0,50.0,2.1,18.6,175.5,490.97,397.7
2018,1,4,16,0,525.0,45.0,1.3,17.4,136.0,446.4,358.5
2018,1,4,16,15,434.5,37.5,1.25,16.85,98.5,375.12,297.66
2018,1,4,16,30,344.0,30.0,1.2,16.3,61.0,304.2,221.57
2018,1,4,16,45,208.0,19.5,1.15,15.75,35.0,180.1,0.0
2018,1,4,17,0,72.0,9.0,1.1,15.2,9.0,52.7,0.0
2018,1,4,17,15,36.0,4.5,1.1,15.1,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,7,15,9.0,5.0,1.05,14.2,5.0,0.0,0.0
2018,1,5,7,30,18.0,10.0,1.1,14.8,10.0,8.54,0.0
2018,1,5,7,45,45.5,25.0,1.15,15.35,29.0,19.91,6.53
2018,1,5,8,0,73.0,40.0,1.2,15.9,48.0,31.33,20.86
2018,1,5,8,15,99.5,53.0,1.3,16.3,69.5,41.29,30.32
2018,1,5,8,30,126.0,66.0,1.4,16.7,91.0,49.75,38.13
2018,1,5,8,45,95.5,76.0,1.45,17.05,97.5,58.44,45.97
2018,1,5,9,0,65.0,86.0,1.5,17.4,104.0,65.51,52.24
2018,1,5,9,15,41.0,104.5,1.55,17.8,116.5,80.09,64.92
2018,1,5,9,30,17.0,123.0,1.6,18.2,129.0,95.45,78.09
2018,1,5,9,45,46.5,143.0,1.7,18.55,161.0,105.91,86.89
2018,1,5,10,0,76.0,163.0,1.8,18.9,193.0,118.99,97.84
2018,1,5,10,15,112.5,177.5,1.8,19.15,225.5,124.33,102.12
2018,1,5,10,30,149.0,192.0,1.8,19.4,258.0,141.93,108.15
2018,1,5,10,45,202.0,192.0,1.8,19.6,286.0,160.66,118.42
2018,1,5,11,0,255.0,192.0,1.8,19.8,314.0,181.94,132.16
2018,1,5,11,15,193.5,198.5,1.75,20.0,292.5,193.61,144.41
2018,1,5,11,30,132.0,205.0,1.7,20.2,271.0,196.74,149.9
2018,1,5,11,45,255.5,196.5,1.7,20.45,326.5,239.24,180.88
2018,1,5,12,0,379.0,188.0,1.7,20.7,382.0,291.86,220.98
2018,1,5,12,15,400.0,179.5,1.75,20.7,384.0,318.93,244.06
2018,1,5,12,30,421.0,171.0,1.8,20.7,386.0,342.89,264.83
2018,1,5,12,45,300.0,190.5,1.85,20.75,342.5,318.33,248.46
2018,1,5,13,0,179.0,210.0,1.9,20.8,299.0,283.65,222.88
2018,1,5,13,15,254.0,176.5,1.9,20.65,298.5,310.82,245.91
2018,1,5,13,30,329.0,143.0,1.9,20.5,298.0,343.38,273.21
2018,1,5,13,45,412.0,137.5,1.95,20.35,322.0,400.69,319.61
2018,1,5,14,0,495.0,132.0,2.0,20.2,346.0,460.54,367.59
2018,1,5,14,15,381.5,141.0,1.95,19.9,299.5,412.54,330.8
2018,1,5,14,30,268.0,150.0,1.9,19.6,253.0,346.58,279.6
2018,1,5,14,45,247.5,135.5,1.85,19.35,223.5,325.03,263.73
2018,1,5,15,0,227.0,121.0,1.8,19.1,194.0,301.61,245.76
2018,1,5,15,15,163.5,105.0,1.8,19.1,154.0,231.76,189.22
2018,1,5,15,30,100.0,89.0,1.8,19.1,114.0,173.64,140.83
2018,1,5,15,45,133.0,73.0,1.35,18.15,100.0,193.84,157.86
2018,1,5,16,0,166.0,57.0,0.9,17.2,86.0,199.02,161.48
2018,1,5,16,15,142.0,42.5,0.85,16.85,62.5,166.66,132.5
2018,1,5,16,30,118.0,28.0,0.8,16.5,39.0,150.54,109.9
2018,1,5,16,45,84.0,18.0,0.75,16.1,23.5,99.75,0.0
2018,1,5,17,0,50.0,8.0,0.7,15.7,8.0,38.18,0.0
2018,1,5,17,15,25.0,4.0,0.7,15.55,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,6,7,15,2.5,3.5,0.45,11.85,3.5,0.0,0.0
2018,1,6,7,30,5.0,7.0,0.5,12.0,7.0,5.97,0.0
2018,1,6,7,45,3.0,17.5,0.6,12.15,17.5,14.45,3.35
2018,1,6,8,0,1.0,28.0,0.7,12.3,28.0,23.13,14.23
2018,1,6,8,15,3.0,40.5,0.8,12.55,41.0,33.14,23.68
2018,1,6,8,30,5.0,53.0,0.9,12.8,54.0,43.07,32.86
2018,1,6,8,45,95.0,72.5,1.0,13.05,98.0,56.14,44.71
2018,1,6,9,0,185.0,92.0,1.1,13.3,142.0,67.99,55.33
2018,1,6,9,15,281.0,104.5,1.15,13.6,193.5,77.09,63.35
2018,1,6,9,30,377.0,117.0,1.2,13.9,245.0,83.12,68.54
2018,1,6,9,45,311.0,136.5,1.25,14.15,249.0,97.77,81.25
2018,1,6,10,0,245.0,156.0,1.3,14.4,253.0,108.9,90.72
2018,1,6,10,15,231.5,169.0,1.3,14.9,266.0,116.37,96.85
2018,1,6,10,30,218.0,182.0,1.3,15.4,279.0,139.25,105.99
2018,1,6,10,45,171.5,182.0,1.25,15.9,260.5,151.22,113.48
2018,1,6,11,0,125.0,182.0,1.2,16.4,242.0,157.55,119.61
2018,1,6,11,15,194.5,193.5,1.25,16.8,290.0,190.2,143.2
2018,1,6,11,30,264.0,205.0,1.3,17.2,338.0,230.11,173.44
2018,1,6,11,45,253.0,208.5,1.3,17.6,337.5,247.67,189.04
2018,1,6,12,0,242.0,212.0,1.3,18.0,337.0,263.82,203.4
2018,1,6,12,15,249.0,206.5,1.4,18.1,334.5,278.09,216.16
2018,1,6,12,30,256.0,201.0,1.5,18.2,332.0,291.99,228.6
2018,1,6,12,45,283.5,201.5,1.6,18.3,344.5,320.49,252.26
2018,1,6,13,0,311.0,202.0,1.7,18.4,357.0,350.36,276.9
2018,1,6,13,15,329.0,191.5,1.75,18.35,351.0,365.64,290.38
2018,1,6,13,30,347.0,181.0,1.8,18.3,345.0,380.52,303.63
2018,1,6,13,45,316.5,176.0,1.85,18.25,320.0,371.73,298.02
2018,1,6,14,0,286.0,171.0,1.9,18.2,295.0,360.34,290.2
2018,1,6,14,15,302.0,158.5,1.9,18.0,281.5,368.0,297.85
2018,1,6,14,30,318.0,146.0,1.9,17.8,268.0,374.73,304.64
2018,1,6,14,45,335.5,129.0,1.85,17.6,247.5,376.01,307.07
2018,1,6,15,0,353.0,112.0,1.8,17.4,227.0,390.71,319.65
2018,1,6,15,15,446.5,90.0,1.8,17.4,216.5,435.07,356.23
2018,1,6,15,30,540.0,68.0,1.8,17.4,206.0,483.48,394.53
2018,1,6,15,45,409.0,63.5,1.35,16.0,157.5,390.17,319.21
2018,1,6,16,0,278.0,59.0,0.9,14.6,109.0,294.04,240.03
2018,1,6,16,15,223.5,46.5,0.95,13.95,79.5,243.98,196.87
2018,1,6,16,30,169.0,34.0,1.0,13.3,50.0,195.18,146.98
2018,1,6,16,45,106.0,21.0,1.0,12.65,29.0,120.37,0.0
2018,1,6,17,0,43.0,8.0,1.0,12.0,8.0,33.87,0.0
2018,1,6,17,15,21.5,4.0,1.05,11.75,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,7,15,28.0,5.0,1.2,9.15,6.0,0.0,0.0
2018,1,7,7,30,56.0,10.0,1.5,9.8,12.0,8.54,0.0
2018,1,7,7,45,122.0,25.5,1.75,10.5,37.0,19.72,6.73
2018,1,7,8,0,188.0,41.0,2.0,11.2,62.0,31.38,21.35
2018,1,7,8,15,299.0,49.5,2.2,11.65,100.0,37.84,27.88
2018,1,7,8,30,410.0,58.0,2.4,12.1,138.0,46.24,35.74
2018,1,7,8,45,388.0,74.5,2.55,12.6,164.0,55.7,44.37
2018,1,7,9,0,366.0,91.0,2.7,13.1,190.0,66.62,54.16
2018,1,7,9,15,425.5,95.5,2.8,13.65,227.5,69.59,56.7
2018,1,7,9,30,485.0,100.0,2.9,14.2,265.0,72.61,59.22
2018,1,7,9,45,451.5,118.5,3.0,14.75,284.0,84.05,69.09
2018,1,7,10,0,418.0,137.0,3.1,15.3,303.0,95.13,78.54
2018,1,7,10,15,493.5,132.5,3.1,15.6,342.0,92.25,75.79
2018,1,7,10,30,569.0,128.0,3.1,15.9,381.0,113.66,76.85
2018,1,7,10,45,631.0,119.0,3.1,16.25,412.0,148.16,92.73
2018,1,7,11,0,693.0,110.0,3.1,16.6,443.0,188.43,120.21
2018,1,7,11,15,668.0,120.0,3.0,16.75,449.0,231.39,157.81
2018,1,7,11,30,643.0,130.0,2.9,16.9,455.0,271.23,194.36
2018,1,7,11,45,676.5,122.5,2.85,17.05,468.5,310.81,229.21
2018,1,7,12,0,710.0,115.0,2.8,17.2,482.0,351.82,265.38
2018,1,7,12,15,786.0,93.5,2.7,17.35,499.0,399.26,305.74
2018,1,7,12,30,862.0,72.0,2.6,17.5,516.0,447.27,346.48
2018,1,7,12,45,866.5,68.5,2.5,17.65,509.0,481.52,376.64
2018,1,7,13,0,871.0,65.0,2.4,17.8,502.0,513.54,404.39
2018,1,7,13,15,860.0,65.0,2.3,17.75,485.5,538.61,426.44
2018,1,7,13,30,849.0,65.0,2.2,17.7,469.0,560.47,445.49
2018,1,7,13,45,787.5,75.5,2.05,17.7,436.0,564.56,449.93
2018,1,7,14,0,726.0,86.0,1.9,17.7,403.0,561.68,448.7
2018,1,7,14,15,698.0,85.0,1.65,17.35,373.5,561.37,449.55
2018,1,7,14,30,670.0,84.0,1.4,17.0,344.0,557.52,447.24
2018,1,7,14,45,487.5,100.5,1.1,16.65,280.5,459.54,371.33
2018,1,7,15,0,305.0,117.0,0.8,16.3,217.0,349.59,284.42
2018,1,7,15,15,228.5,106.5,0.8,16.3,176.0,291.6,238.66
2018,1,7,15,30,152.0,96.0,0.8,16.3,135.0,218.65,179.13
2018,1,7,15,45,82.0,80.5,0.7,15.45,101.0,156.1,126.86
2018,1,7,16,0,12.0,65.0,0.6,14.6,67.0,72.7,55.85
2018,1,7,16,15,6.0,47.0,0.6,14.4,48.0,50.65,36.72
2018,1,7,16,30,0.0,29.0,0.6,14.2,29.0,27.05,15.67
2018,1,7,16,45,5.0,16.5,0.6,14.0,16.5,19.69,0.0
2018,1,7,17,0,10.0,4.0,0.6,13.8,4.0,9.72,0.0
2018,1,7,17,15,5.0,2.0,0.55,13.75,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,13.05,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,13.2,4.0,3.41,0.0
2018,1,8,7,45,0.0,10.5,1.95,13.4,10.5,8.63,0.0
2018,1,8,8,0,0.0,17.0,2.0,13.6,17.0,13.99,6.31
2018,1,8,8,15,0.0,23.5,2.15,13.75,23.5,19.37,11.42
2018,1,8,8,30,0.0,30.0,2.3,13.9,30.0,24.75,16.42
2018,1,8,8,45,0.0,27.0,2.45,14.1,27.0,22.25,14.31
2018,1,8,9,0,0.0,24.0,2.6,14.3,24.0,19.77,12.12
2018,1,8,9,15,0.0,19.0,2.7,14.5,19.0,15.64,8.41
2018,1,8,9,30,0.0,14.0,2.8,14.7,14.0,11.52,4.69
2018,1,8,9,45,0.0,16.0,2.95,14.85,16.0,13.18,6.16
2018,1,8,10,0,0.0,18.0,3.1,15.0,18.0,14.84,7.61
2018,1,8,10,15,0.0,20.0,3.15,15.15,20.0,16.5,9.06
2018,1,8,10,30,0.0,22.0,3.2,15.3,22.0,18.16,9.83
2018,1,8,10,45,0.0,28.5,3.2,15.45,28.5,23.54,14.38
2018,1,8,11,0,0.0,35.0,3.2,15.6,35.0,28.94,18.92
2018,1,8,11,15,0.0,31.0,3.15,15.65,31.0,25.63,16.08
2018,1,8,11,30,0.0,27.0,3.1,15.7,27.0,22.32,13.26
2018,1,8,11,45,0.0,48.5,3.05,15.8,48.5,40.17,28.31
2018,1,8,12,0,0.0,70.0,3.0,15.9,70.0,58.08,43.32
2018,1,8,12,15,0.0,91.0,2.85,15.95,91.0,75.61,57.94
2018,1,8,12,30,0.0,112.0,2.7,16.0,112.0,93.15,72.51
2018,1,8,12,45,0.0,112.0,2.6,16.0,112.0,93.35,72.68
2018,1,8,13,0,0.0,112.0,2.5,16.0,112.0,93.57,72.91
2018,1,8,13,15,0.0,101.0,2.35,16.0,101.0,84.32,65.28
2018,1,8,13,30,0.0,90.0,2.2,16.0,90.0,74.95,57.54
2018,1,8,13,45,0.0,81.0,2.1,16.0,81.0,67.25,51.18
2018,1,8,14,0,0.0,72.0,2.0,16.0,72.0,59.72,44.94
2018,1,8,14,15,1.0,79.5,1.95,15.95,80.0,66.76,50.99
2018,1,8,14,30,2.0,87.0,1.9,15.9,88.0,74.59,57.7
2018,1,8,14,45,2.5,86.0,1.85,15.8,87.0,74.69,57.91
2018,1,8,15,0,3.0,85.0,1.8,15.7,86.0,75.15,58.42
2018,1,8,15,15,1.5,66.0,1.8,15.7,66.5,56.46,42.58
2018,1,8,15,30,0.0,47.0,1.8,15.7,47.0,38.87,27.57
2018,1,8,15,45,0.0,41.0,2.05,15.6,41.0,33.89,23.23
2018,1,8,16,0,0.0,35.0,2.3,15.5,35.0,28.91,18.82
2018,1,8,16,15,0.0,25.5,2.5,15.45,25.5,21.03,11.88
2018,1,8,16,30,0.0,16.0,2.7,15.4,16.0,13.17,4.76
2018,1,8,16,45,0.0,9.0,2.9,15.35,9.0,7.4,0.0
2018,1,8,17,0,0.0,2.0,3.1,15.3,2.0,1.71,0.0
2018,1,8,17,15,0.0,1.0,3.15,15.3,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.7,13.5,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.6,2.0,1.71,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.7,4.0,3.28,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.8,6.0,4.92,0.0
2018,1,9,8,15,0.0,7.0,2.05,13.8,7.0,5.74,0.0
2018,1,9,8,30,0.0,8.0,2.1,13.8,8.0,6.57,0.21
2018,1,9,8,45,0.0,9.5,2.1,13.8,9.5,7.8,1.36
2018,1,9,9,0,0.0,11.0,2.1,13.8,11.0,9.04,2.5
2018,1,9,9,15,0.0,12.5,2.15,13.85,12.5,10.28,3.62
2018,1,9,9,30,0.0,14.0,2.2,13.9,14.0,11.52,4.73
2018,1,9,9,45,0.0,16.0,2.25,13.9,16.0,13.18,6.21
2018,1,9,10,0,0.0,18.0,2.3,13.9,18.0,14.84,7.67
2018,1,9,10,15,0.0,38.0,2.35,13.95,38.0,31.4,22.46
2018,1,9,10,30,0.0,58.0,2.4,14.0,58.0,48.04,35.4
2018,1,9,10,45,0.0,66.0,2.5,14.0,66.0,54.72,40.99
2018,1,9,11,0,0.0,74.0,2.6,14.0,74.0,61.4,46.58
2018,1,9,11,15,3.5,110.5,2.65,14.15,112.5,91.58,71.7
2018,1,9,11,30,7.0,147.0,2.7,14.3,151.0,121.65,96.51
2018,1,9,11,45,4.5,139.5,2.75,14.45,142.0,115.96,91.76
2018,1,9,12,0,2.0,132.0,2.8,14.6,133.0,109.75,86.62
2018,1,9,12,15,22.5,166.5,2.8,14.7,178.0,146.62,116.83
2018,1,9,12,30,43.0,201.0,2.8,14.8,223.0,189.98,152.29
2018,1,9,12,45,23.0,164.0,2.75,14.9,176.0,152.41,121.73
2018,1,9,13,0,3.0,127.0,2.7,15.0,129.0,107.93,85.09
2018,1,9,13,15,10.5,135.5,2.6,14.95,141.0,119.97,95.32
2018,1,9,13,30,18.0,144.0,2.5,14.9,153.0,132.87,106.27
2018,1,9,13,45,9.0,107.5,2.4,14.8,112.0,95.88,75.54
2018,1,9,14,0,0.0,71.0,2.3,14.7,71.0,58.88,44.44
2018,1,9,14,15,0.0,61.0,2.2,14.55,61.0,50.53,37.5
2018,1,9,14,30,0.0,51.0,2.1,14.4,51.0,42.19,30.5
2018,1,9,14,45,4.5,61.0,2.05,14.25,62.5,53.55,40.39
2018,1,9,15,0,9.0,71.0,2.0,14.1,74.0,65.53,50.81
2018,1,9,15,15,6.0,49.5,2.0,14.1,51.5,45.07,33.28
2018,1,9,15,30,3.0,28.0,2.0,14.1,29.0,25.15,16.1
2018,1,9,15,45,1.5,19.0,1.9,13.6,19.5,16.67,8.74
2018,1,9,16,0,0.0,10.0,1.8,13.1,10.0,8.21,1.38
2018,1,9,16,15,0.0,7.5,1.85,12.95,7.5,6.15,0.0
2018,1,9,16,30,0.0,5.0,1.9,12.8,5.0,4.1,0.0
2018,1,9,16,45,0.0,3.0,1.95,12.65,3.0,2.46,0.0
2018,1,9,17,0,0.0,1.0,2.0,12.5,1.0,0.85,0.0
2018,1,9,17,15,0.0,0.5,2.1,12.45,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,10,7,15,6.5,4.5,1.9,9.45,4.5,0.0,0.0
2018,1,10,7,30,13.0,9.0,2.1,9.9,9.0,7.68,0.0
2018,1,10,7,45,7.0,17.5,2.25,10.35,17.5,14.69,3.86
2018,1,10,8,0,1.0,26.0,2.4,10.8,26.0,21.48,12.91
2018,1,10,8,15,15.5,46.0,2.45,11.15,49.0,36.95,27.18
2018,1,10,8,30,30.0,66.0,2.5,11.5,72.0,51.67,40.69
2018,1,10,8,45,73.5,85.0,2.55,11.8,104.0,64.14,52.07
2018,1,10,9,0,117.0,104.0,2.6,12.1,136.0,77.35,63.95
2018,1,10,9,15,125.0,118.0,2.6,12.3,157.0,86.96,72.47
2018,1,10,9,30,133.0,132.0,2.6,12.5,178.0,96.34,80.67
2018,1,10,9,45,71.5,130.5,2.65,12.75,155.5,98.87,82.71
2018,1,10,10,0,10.0,129.0,2.7,13.0,133.0,101.48,84.79
2018,1,10,10,15,9.0,139.0,2.65,13.0,143.0,108.98,91.22
2018,1,10,10,30,8.0,149.0,2.6,13.0,153.0,117.32,93.82
2018,1,10,10,45,15.5,166.0,2.6,13.05,173.5,132.0,105.46
2018,1,10,11,0,23.0,183.0,2.6,13.1,194.0,147.78,117.98
2018,1,10,11,15,26.5,190.0,2.5,13.1,203.0,156.59,125.02
2018,1,10,11,30,30.0,197.0,2.4,13.1,212.0,164.66,131.58
2018,1,10,11,45,34.0,203.0,2.35,13.1,220.5,174.76,139.9
2018,1,10,12,0,38.0,209.0,2.3,13.1,229.0,185.38,148.71
2018,1,10,12,15,50.0,206.5,2.25,13.15,232.5,192.67,154.73
2018,1,10,12,30,62.0,204.0,2.2,13.2,236.0,200.7,161.52
2018,1,10,12,45,81.5,212.0,2.15,13.25,253.5,222.29,179.44
2018,1,10,13,0,101.0,220.0,2.1,13.3,271.0,245.82,198.97
2018,1,10,13,15,116.0,216.5,2.0,13.3,273.5,266.17,215.97
2018,1,10,13,30,131.0,213.0,1.9,13.3,276.0,279.87,227.67
2018,1,10,13,45,236.0,191.5,1.85,13.35,299.0,340.13,277.86
2018,1,10,14,0,341.0,170.0,1.8,13.4,322.0,393.99,322.62
2018,1,10,14,15,445.5,140.0,1.7,13.35,325.0,454.31,372.07
2018,1,10,14,30,550.0,110.0,1.6,13.3,328.0,509.3,416.82
2018,1,10,14,45,587.0,95.0,1.5,13.3,309.0,529.49,433.36
2018,1,10,15,0,624.0,80.0,1.4,13.3,290.0,547.33,448.01
2018,1,10,15,15,533.0,80.0,1.4,13.3,244.0,491.76,404.73
2018,1,10,15,30,442.0,80.0,1.4,13.3,198.0,427.65,354.02
2018,1,10,15,45,314.0,73.5,1.05,13.0,150.0,335.35,277.83
2018,1,10,16,0,186.0,67.0,0.7,12.7,102.0,227.78,187.64
2018,1,10,16,15,144.0,51.5,0.65,12.55,74.5,182.26,148.18
2018,1,10,16,30,102.0,36.0,0.6,12.4,47.0,136.37,105.5
2018,1,10,16,45,95.0,24.0,0.55,12.25,30.5,110.81,41.92
2018,1,10,17,0,88.0,12.0,0.5,12.1,14.0,66.29,0.0
2018,1,10,17,15,44.0,6.0,0.5,12.05,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,7,15,60.0,7.5,0.7,11.8,9.0,0.0,0.0
2018,1,11,7,30,120.0,15.0,0.8,12.1,18.0,12.8,0.0
2018,1,11,7,45,242.0,26.0,0.9,12.35,48.5,21.67,8.5
2018,1,11,8,0,364.0,37.0,1.0,12.6,79.0,30.55,20.62
2018,1,11,8,15,328.0,52.0,1.05,12.9,102.0,39.8,29.52
2018,1,11,8,30,292.0,67.0,1.1,13.2,125.0,50.16,39.11
2018,1,11,8,45,418.5,70.5,1.15,13.45,174.5,53.02,41.87
2018,1,11,9,0,545.0,74.0,1.2,13.7,224.0,57.42,45.87
2018,1,11,9,15,648.5,68.5,1.25,14.1,273.0,52.88,41.77
2018,1,11,9,30,752.0,63.0,1.3,14.5,322.0,53.38,42.11
2018,1,11,9,45,712.5,76.5,1.3,14.9,341.5,57.85,45.93
2018,1,11,10,0,673.0,90.0,1.3,15.3,361.0,66.32,53.24
2018,1,11,10,15,684.5,95.0,1.3,15.8,387.5,69.12,55.47
2018,1,11,10,30,696.0,100.0,1.3,16.3,414.0,97.47,60.63
2018,1,11,10,45,760.0,90.0,1.3,16.8,448.0,143.26,83.15
2018,1,11,11,0,824.0,80.0,1.3,17.3,482.0,188.48,113.61
2018,1,11,11,15,806.0,88.0,1.2,17.65,491.0,237.18,155.2
2018,1,11,11,30,788.0,96.0,1.1,18.0,500.0,283.17,196.24
2018,1,11,11,45,747.0,108.5,1.05,18.4,496.0,320.3,231.03
2018,1,11,12,0,706.0,121.0,1.0,18.8,492.0,356.06,263.78
2018,1,11,12,15,730.0,115.0,1.0,19.05,498.0,396.12,298.0
2018,1,11,12,30,754.0,109.0,1.0,19.3,504.0,436.15,331.59
2018,1,11,12,45,805.0,92.5,0.95,19.5,509.0,479.06,366.44
2018,1,11,13,0,856.0,76.0,0.9,19.7,514.0,519.55,398.99
2018,1,11,13,15,855.5,74.0,1.05,19.7,500.5,548.4,424.12
