Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,12,30,916.0,121.0,2.6,25.3,987.0,824.57,610.06
2018,5,13,12,45,904.0,127.0,2.7,25.4,973.5,858.09,632.91
2018,5,13,13,0,892.0,133.0,2.8,25.5,960.0,888.49,653.71
2018,5,13,13,15,887.0,132.5,2.9,25.45,941.0,916.04,673.06
2018,5,13,13,30,882.0,132.0,3.0,25.4,922.0,940.44,690.44
2018,5,13,13,45,875.0,131.0,3.1,25.4,896.0,959.27,704.13
2018,5,13,14,0,868.0,130.0,3.2,25.4,870.0,974.69,715.76
2018,5,13,14,15,858.0,128.5,3.3,25.2,837.0,983.26,723.63
2018,5,13,14,30,848.0,127.0,3.4,25.0,804.0,988.3,729.38
2018,5,13,14,45,835.5,125.5,3.45,24.8,765.5,1000.43,739.67
2018,5,13,15,0,823.0,124.0,3.5,24.6,727.0,996.15,739.22
2018,5,13,15,15,808.0,121.0,3.5,24.6,683.5,984.15,732.95
2018,5,13,15,30,793.0,118.0,3.5,24.6,640.0,968.76,724.6
2018,5,13,15,45,771.5,115.0,3.55,23.95,592.0,943.58,711.84
2018,5,13,16,0,750.0,112.0,3.6,23.3,544.0,915.41,696.95
2018,5,13,16,15,722.0,108.0,3.55,22.85,493.0,883.99,678.46
2018,5,13,16,30,694.0,104.0,3.5,22.4,442.0,843.76,653.5
2018,5,13,16,45,658.5,99.0,3.5,21.95,390.5,793.18,620.88
2018,5,13,17,0,623.0,94.0,3.5,21.5,339.0,741.34,586.44
2018,5,13,17,15,575.5,86.5,3.4,20.85,287.5,674.55,539.63
2018,5,13,17,30,528.0,79.0,3.3,20.2,236.0,607.94,491.12
2018,5,13,17,45,461.0,70.5,3.25,19.5,188.0,524.15,427.16
2018,5,13,18,0,394.0,62.0,3.2,18.8,140.0,439.69,359.5
2018,5,13,18,15,278.0,49.0,3.0,18.1,96.0,321.08,260.3
2018,5,13,18,30,162.0,36.0,2.8,17.4,52.0,212.14,161.83
2018,5,13,18,45,91.5,21.5,2.65,16.7,29.5,108.77,0.0
2018,5,13,19,0,21.0,7.0,2.5,16.0,7.0,19.71,0.0
2018,5,13,19,15,10.5,3.5,2.45,15.6,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,12.0,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,12.0,1.0,0.85,0.0
2018,5,14,5,15,0.0,4.5,1.55,12.25,4.5,3.84,0.0
2018,5,14,5,30,0.0,8.0,1.5,12.5,8.0,6.57,0.0
2018,5,14,5,45,0.0,13.5,1.45,12.7,13.5,11.1,4.08
2018,5,14,6,0,0.0,19.0,1.4,12.9,19.0,15.63,8.33
2018,5,14,6,15,0.0,26.5,1.25,13.35,26.5,21.84,14.02
2018,5,14,6,30,0.0,34.0,1.1,13.8,34.0,28.05,19.64
2018,5,14,6,45,0.0,56.0,1.0,14.2,56.0,46.35,35.96
2018,5,14,7,0,0.0,78.0,0.9,14.6,78.0,64.35,51.74
2018,5,14,7,15,0.0,86.0,0.75,15.25,86.0,70.89,57.13
2018,5,14,7,30,0.0,94.0,0.6,15.9,94.0,77.38,62.4
2018,5,14,7,45,0.0,107.0,0.5,16.5,107.0,87.6,70.79
2018,5,14,8,0,0.0,120.0,0.4,17.1,120.0,97.72,78.96
2018,5,14,8,15,1.0,141.0,0.45,17.9,141.5,113.65,91.86
2018,5,14,8,30,2.0,162.0,0.5,18.7,163.0,129.32,104.32
2018,5,14,8,45,7.0,191.5,0.5,19.5,196.5,150.77,121.31
2018,5,14,9,0,12.0,221.0,0.5,20.3,230.0,172.93,132.24
2018,5,14,9,15,22.0,261.5,0.7,20.95,278.5,204.45,155.4
2018,5,14,9,30,32.0,302.0,0.9,21.6,327.0,223.39,168.71
2018,5,14,9,45,60.5,345.0,1.05,22.3,395.0,262.62,196.69
2018,5,14,10,0,89.0,388.0,1.2,23.0,463.0,306.08,227.79
2018,5,14,10,15,298.0,350.0,1.3,23.5,613.5,343.1,250.48
2018,5,14,10,30,507.0,312.0,1.4,24.0,764.0,416.8,302.83
2018,5,14,10,45,704.5,218.0,1.55,24.5,861.0,471.93,344.13
2018,5,14,11,0,902.0,124.0,1.7,25.0,958.0,549.48,402.73
2018,5,14,11,15,904.5,124.5,1.8,25.25,970.0,599.81,441.88
2018,5,14,11,30,907.0,125.0,1.9,25.5,982.0,649.01,479.34
2018,5,14,11,45,908.0,125.5,2.05,25.8,986.5,695.95,514.48
2018,5,14,12,0,909.0,126.0,2.2,26.1,991.0,741.28,547.75
2018,5,14,12,15,906.0,127.0,2.35,26.2,987.0,782.26,577.85
2018,5,14,12,30,903.0,128.0,2.5,26.3,983.0,820.95,604.55
2018,5,14,12,45,898.0,129.0,2.6,26.35,971.0,855.51,628.12
2018,5,14,13,0,893.0,130.0,2.7,26.4,959.0,887.26,649.85
2018,5,14,13,15,888.5,129.5,2.85,26.35,940.5,915.16,669.7
2018,5,14,13,30,884.0,129.0,3.0,26.3,922.0,939.94,687.63
2018,5,14,13,45,878.0,127.0,3.1,26.2,896.0,958.67,701.48
2018,5,14,14,0,872.0,125.0,3.2,26.1,870.0,973.98,713.28
2018,5,14,14,15,864.0,123.5,3.3,25.85,838.0,984.41,722.48
2018,5,14,14,30,856.0,122.0,3.4,25.6,806.0,991.36,729.61
2018,5,14,14,45,845.0,119.5,3.5,25.35,768.0,990.79,731.97
2018,5,14,15,0,834.0,117.0,3.6,25.1,730.0,999.54,740.73
2018,5,14,15,15,819.0,115.0,3.6,25.1,687.0,988.63,735.1
2018,5,14,15,30,804.0,113.0,3.6,25.1,644.0,974.36,727.5
2018,5,14,15,45,785.5,109.0,3.7,24.35,596.5,950.95,716.57
2018,5,14,16,0,767.0,105.0,3.8,23.6,549.0,924.51,703.45
2018,5,14,16,15,743.0,101.0,3.8,23.05,499.0,889.8,683.24
2018,5,14,16,30,719.0,97.0,3.8,22.5,449.0,859.21,665.64
2018,5,14,16,45,687.0,92.0,3.85,21.9,397.5,811.54,635.7
2018,5,14,17,0,655.0,87.0,3.9,21.3,346.0,762.48,603.87
2018,5,14,17,15,609.0,80.5,3.8,20.55,294.0,697.65,558.81
2018,5,14,17,30,563.0,74.0,3.7,19.8,242.0,632.93,512.03
2018,5,14,17,45,496.5,66.0,3.65,19.0,193.0,549.42,448.53
2018,5,14,18,0,430.0,58.0,3.6,18.2,144.0,468.22,383.62
2018,5,14,18,15,334.0,47.0,3.45,17.45,102.0,361.06,294.3
2018,5,14,18,30,238.0,36.0,3.3,16.7,60.0,267.67,207.54
2018,5,14,18,45,136.0,22.0,3.15,15.95,34.0,152.38,8.59
2018,5,14,19,0,34.0,8.0,3.0,15.2,8.0,29.1,0.0
2018,5,14,19,15,17.0,4.0,2.9,14.85,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,11.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,11.7,1.0,0.85,0.0
2018,5,15,5,15,0.0,6.0,1.5,12.0,6.0,5.12,0.0
2018,5,15,5,30,0.0,11.0,1.5,12.3,11.0,9.04,1.62
2018,5,15,5,45,0.0,19.0,1.5,12.6,19.0,15.64,8.09
2018,5,15,6,0,0.0,27.0,1.5,12.9,27.0,22.26,14.25
2018,5,15,6,15,0.0,34.5,1.4,13.3,34.5,28.47,19.98
2018,5,15,6,30,0.0,42.0,1.3,13.7,42.0,34.7,25.6
2018,5,15,6,45,0.0,62.5,1.15,14.05,62.5,51.78,40.8
2018,5,15,7,0,0.0,83.0,1.0,14.4,83.0,68.15,55.11
2018,5,15,7,15,0.5,99.0,0.8,14.95,99.0,80.66,65.74
2018,5,15,7,30,1.0,115.0,0.6,15.5,115.0,93.04,76.05
2018,5,15,7,45,1.5,131.5,0.4,16.05,132.0,105.67,86.34
2018,5,15,8,0,2.0,148.0,0.2,16.6,149.0,118.18,96.27
2018,5,15,8,15,7.0,178.0,0.35,17.4,182.5,140.04,113.99
2018,5,15,8,30,12.0,208.0,0.5,18.2,216.0,161.41,130.98
2018,5,15,8,45,16.0,233.0,0.6,18.95,244.5,179.01,144.64
2018,5,15,9,0,20.0,258.0,0.7,19.7,273.0,198.29,152.09
2018,5,15,9,15,29.0,288.5,0.85,20.45,311.0,208.94,158.87
2018,5,15,9,30,38.0,319.0,1.0,21.2,349.0,234.82,177.51
2018,5,15,9,45,64.0,356.0,1.1,21.9,409.0,270.3,202.64
2018,5,15,10,0,90.0,393.0,1.2,22.6,469.0,309.7,230.74
2018,5,15,10,15,212.5,390.0,1.35,23.15,577.5,350.62,258.25
2018,5,15,10,30,335.0,387.0,1.5,23.7,686.0,406.04,297.87
2018,5,15,10,45,573.0,280.0,1.6,24.25,805.0,456.38,334.37
2018,5,15,11,0,811.0,173.0,1.7,24.8,924.0,539.1,395.84
2018,5,15,11,15,864.0,146.5,1.8,25.05,955.5,593.66,437.84
2018,5,15,11,30,917.0,120.0,1.9,25.3,987.0,652.2,482.1
2018,5,15,11,45,917.5,120.0,2.0,25.55,991.0,698.73,516.72
2018,5,15,12,0,918.0,120.0,2.1,25.8,995.0,743.57,549.45
2018,5,15,12,15,915.5,121.0,2.2,25.9,991.0,785.11,579.48
2018,5,15,12,30,913.0,122.0,2.3,26.0,987.0,824.36,606.06
2018,5,15,12,45,908.0,123.5,2.4,26.05,975.5,859.52,629.98
2018,5,15,13,0,903.0,125.0,2.5,26.1,964.0,891.88,652.06
2018,5,15,13,15,899.5,123.5,2.65,25.95,945.5,919.87,672.24
2018,5,15,13,30,896.0,122.0,2.8,25.8,927.0,944.73,690.51
2018,5,15,13,45,890.0,120.5,2.95,25.65,901.0,964.01,705.27
2018,5,15,14,0,884.0,119.0,3.1,25.5,875.0,979.86,717.97
2018,5,15,14,15,876.5,117.0,3.25,25.2,843.0,990.29,727.72
2018,5,15,14,30,869.0,115.0,3.4,24.9,811.0,997.2,735.36
2018,5,15,14,45,858.5,113.0,3.55,24.55,773.0,997.6,739.03
2018,5,15,15,0,848.0,111.0,3.7,24.2,735.0,994.52,740.56
2018,5,15,15,15,834.0,108.0,3.7,24.2,691.5,995.84,743.17
2018,5,15,15,30,820.0,105.0,3.7,24.2,648.0,981.29,735.27
2018,5,15,15,45,803.0,101.5,3.95,23.3,601.0,959.84,726.98
2018,5,15,16,0,786.0,98.0,4.2,22.4,554.0,935.34,716.33
2018,5,15,16,15,764.0,93.5,4.25,21.8,504.0,901.77,697.16
2018,5,15,16,30,742.0,89.0,4.3,21.2,454.0,865.7,675.87
2018,5,15,16,45,711.5,84.5,4.35,20.55,402.5,825.02,650.84
2018,5,15,17,0,681.0,80.0,4.4,19.9,351.0,777.56,620.15
2018,5,15,17,15,630.5,75.5,4.35,19.2,298.5,710.77,573.36
2018,5,15,17,30,580.0,71.0,4.3,18.5,246.0,644.3,524.96
2018,5,15,17,45,518.5,63.5,4.3,17.8,197.5,565.29,464.53
2018,5,15,18,0,457.0,56.0,4.3,17.1,149.0,488.34,402.53
2018,5,15,18,15,348.5,46.0,4.15,16.5,105.0,374.45,307.07
2018,5,15,18,30,240.0,36.0,4.0,15.9,61.0,268.6,210.52
2018,5,15,18,45,134.0,21.5,3.9,15.3,34.0,150.82,27.33
2018,5,15,19,0,28.0,7.0,3.8,14.7,7.0,24.33,0.0
2018,5,15,19,15,14.0,3.5,3.65,14.4,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,4,45,4.0,1.5,1.5,10.7,1.5,0.0,0.0
2018,5,16,5,0,8.0,3.0,1.5,10.8,3.0,2.56,0.0
2018,5,16,5,15,129.0,18.5,1.7,11.2,30.0,14.44,0.0
2018,5,16,5,30,250.0,34.0,1.9,11.6,57.0,26.4,15.85
2018,5,16,5,45,363.5,43.0,2.05,12.05,100.0,35.01,25.13
2018,5,16,6,0,477.0,52.0,2.2,12.5,143.0,41.72,31.61
2018,5,16,6,15,545.5,59.5,2.2,12.95,193.5,46.89,36.49
2018,5,16,6,30,614.0,67.0,2.2,13.4,244.0,52.01,41.1
2018,5,16,6,45,660.5,72.0,2.2,13.85,297.0,54.94,43.61
2018,5,16,7,0,707.0,77.0,2.2,14.3,350.0,57.85,46.01
2018,5,16,7,15,739.5,81.0,2.2,14.8,403.0,65.27,52.3
2018,5,16,7,30,772.0,85.0,2.2,15.3,456.0,67.38,53.85
2018,5,16,7,45,796.0,88.5,2.15,15.75,507.5,68.94,54.91
2018,5,16,8,0,820.0,92.0,2.1,16.2,559.0,70.42,55.89
2018,5,16,8,15,838.5,94.5,2.1,16.7,607.5,71.06,56.13
2018,5,16,8,30,857.0,97.0,2.1,17.2,656.0,81.91,65.14
2018,5,16,8,45,871.0,99.5,2.1,17.65,701.0,83.06,65.8
2018,5,16,9,0,885.0,102.0,2.1,18.1,746.0,120.36,70.03
2018,5,16,9,15,867.0,116.0,2.2,18.5,775.0,178.7,103.23
2018,5,16,9,30,849.0,130.0,2.3,18.9,804.0,226.96,139.46
2018,5,16,9,45,668.0,212.5,2.4,19.3,756.5,283.0,192.94
2018,5,16,10,0,487.0,295.0,2.5,19.7,709.0,330.66,239.0
2018,5,16,10,15,573.5,277.0,2.65,20.0,779.0,379.07,277.09
2018,5,16,10,30,660.0,259.0,2.8,20.3,849.0,439.43,324.92
2018,5,16,10,45,707.0,235.5,2.95,20.55,880.0,486.84,363.91
2018,5,16,11,0,754.0,212.0,3.1,20.8,911.0,537.81,405.24
2018,5,16,11,15,829.0,176.0,3.2,20.95,953.5,598.35,453.12
2018,5,16,11,30,904.0,140.0,3.3,21.1,996.0,659.66,501.06
2018,5,16,11,45,918.0,133.0,3.45,21.3,1006.0,709.57,539.62
2018,5,16,12,0,932.0,126.0,3.6,21.5,1016.0,758.68,576.93
2018,5,16,12,15,927.5,128.5,3.7,21.5,1011.5,800.62,608.51
2018,5,16,12,30,923.0,131.0,3.8,21.5,1007.0,840.17,636.41
2018,5,16,12,45,915.5,134.0,3.9,21.55,994.5,875.11,660.93
2018,5,16,13,0,908.0,137.0,4.0,21.6,982.0,907.13,683.46
2018,5,16,13,15,905.0,135.5,4.1,21.5,963.5,936.05,704.31
2018,5,16,13,30,902.0,134.0,4.2,21.4,945.0,961.84,723.14
2018,5,16,13,45,898.0,131.0,4.25,21.3,919.5,982.03,738.0
2018,5,16,14,0,894.0,128.0,4.3,21.2,894.0,998.77,750.71
2018,5,16,14,15,887.0,125.5,4.25,21.05,861.5,1009.6,759.13
2018,5,16,14,30,880.0,123.0,4.2,20.9,829.0,1016.85,765.34
2018,5,16,14,45,871.5,119.0,4.2,20.75,790.5,1017.43,767.53
2018,5,16,15,0,863.0,115.0,4.2,20.6,752.0,1014.41,767.5
2018,5,16,15,15,848.5,112.5,4.2,20.6,708.0,1016.18,770.49
2018,5,16,15,30,834.0,110.0,4.2,20.6,664.0,1001.78,762.58
2018,5,16,15,45,817.5,106.0,4.15,20.1,616.0,980.25,751.1
2018,5,16,16,0,801.0,102.0,4.1,19.6,568.0,955.56,737.45
2018,5,16,16,15,779.5,97.5,4.1,19.25,517.5,922.35,717.58
2018,5,16,16,30,758.0,93.0,4.1,18.9,467.0,886.54,695.61
2018,5,16,16,45,727.0,87.5,4.05,18.55,414.0,844.29,668.3
2018,5,16,17,0,696.0,82.0,4.0,18.2,361.0,794.64,634.89
2018,5,16,17,15,652.5,76.5,3.9,17.7,308.5,732.46,591.19
2018,5,16,17,30,609.0,71.0,3.8,17.2,256.0,670.19,545.74
2018,5,16,17,45,545.5,63.5,3.7,16.65,205.5,588.56,483.16
2018,5,16,18,0,482.0,56.0,3.6,16.1,155.0,509.08,419.19
2018,5,16,18,15,384.5,46.5,3.35,15.55,111.5,403.37,330.65
2018,5,16,18,30,287.0,37.0,3.1,15.0,68.0,303.52,239.56
2018,5,16,18,45,168.5,23.0,2.9,14.4,39.0,178.64,51.63
2018,5,16,19,0,50.0,9.0,2.7,13.8,10.0,40.5,0.0
2018,5,16,19,15,25.0,4.5,2.65,13.5,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,45,17.5,3.5,2.05,10.85,3.5,0.0,0.0
2018,5,17,5,0,35.0,7.0,2.1,10.9,7.0,5.97,0.0
2018,5,17,5,15,143.0,21.0,2.15,11.25,33.0,16.38,0.0
2018,5,17,5,30,251.0,35.0,2.2,11.6,59.0,27.16,16.66
2018,5,17,5,45,352.0,45.5,2.3,11.95,101.0,37.09,27.0
2018,5,17,6,0,453.0,56.0,2.4,12.3,143.0,44.91,34.49
2018,5,17,6,15,520.0,63.5,2.4,12.85,192.5,49.9,39.19
2018,5,17,6,30,587.0,71.0,2.4,13.4,242.0,54.85,43.63
2018,5,17,6,45,633.5,76.5,2.4,13.95,294.0,57.99,46.3
2018,5,17,7,0,680.0,82.0,2.4,14.5,346.0,61.09,48.83
2018,5,17,7,15,713.0,87.0,2.35,15.1,398.5,63.6,50.76
2018,5,17,7,30,746.0,92.0,2.3,15.7,451.0,72.17,57.94
2018,5,17,7,45,770.5,95.5,2.25,16.3,502.0,73.5,58.73
2018,5,17,8,0,795.0,99.0,2.2,16.9,553.0,74.77,59.47
2018,5,17,8,15,813.5,102.0,2.2,17.5,601.0,75.51,59.77
2018,5,17,8,30,832.0,105.0,2.2,18.1,649.0,76.18,60.01
2018,5,17,8,45,846.0,107.0,2.15,18.7,692.5,76.06,59.58
2018,5,17,9,0,860.0,109.0,2.1,19.3,736.0,124.41,72.97
2018,5,17,9,15,871.5,110.5,2.1,19.85,775.0,177.34,101.21
2018,5,17,9,30,883.0,112.0,2.1,20.4,814.0,231.64,140.82
2018,5,17,9,45,892.0,113.5,2.1,21.0,847.5,286.55,185.94
2018,5,17,10,0,901.0,115.0,2.1,21.6,881.0,342.19,233.41
2018,5,17,10,15,907.0,114.5,2.2,22.1,906.5,395.99,279.92
2018,5,17,10,30,913.0,114.0,2.3,22.6,932.0,449.72,325.64
2018,5,17,10,45,917.5,114.5,2.35,23.15,951.5,503.18,369.79
2018,5,17,11,0,922.0,115.0,2.4,23.7,971.0,556.04,412.12
2018,5,17,11,15,923.5,116.0,2.55,23.95,982.5,606.82,452.51
2018,5,17,11,30,925.0,117.0,2.7,24.2,994.0,656.35,490.95
2018,5,17,11,45,926.0,116.5,2.85,24.5,998.0,703.01,526.36
2018,5,17,12,0,927.0,116.0,3.0,24.8,1002.0,747.98,559.81
2018,5,17,12,15,925.0,116.5,3.15,24.9,998.0,789.66,590.45
2018,5,17,12,30,923.0,117.0,3.3,25.0,994.0,829.05,617.78
2018,5,17,12,45,919.5,116.5,3.45,25.1,982.0,863.86,641.95
2018,5,17,13,0,916.0,116.0,3.6,25.2,970.0,895.84,664.24
2018,5,17,13,15,911.5,115.5,3.75,25.15,951.0,923.95,684.36
2018,5,17,13,30,907.0,115.0,3.9,25.1,932.0,948.88,702.48
2018,5,17,13,45,900.5,114.0,4.05,25.0,906.0,968.2,717.11
2018,5,17,14,0,894.0,113.0,4.2,24.9,880.0,984.07,729.63
2018,5,17,14,15,885.0,112.0,4.3,24.65,847.5,994.04,738.52
2018,5,17,14,30,876.0,111.0,4.4,24.4,815.0,1000.47,745.27
2018,5,17,14,45,865.0,109.0,4.5,24.15,776.5,1000.31,747.7
2018,5,17,15,0,854.0,107.0,4.6,23.9,738.0,996.64,748.4
2018,5,17,15,15,840.5,104.5,4.6,23.9,695.0,986.46,743.21
2018,5,17,15,30,827.0,102.0,4.6,23.9,652.0,985.25,744.34
2018,5,17,15,45,776.5,109.0,4.65,23.1,596.0,942.64,719.78
2018,5,17,16,0,726.0,116.0,4.7,22.3,540.0,904.02,697.77
2018,5,17,16,15,672.0,117.5,4.7,21.75,482.5,847.42,661.36
2018,5,17,16,30,618.0,119.0,4.7,21.2,425.0,789.23,623.01
2018,5,17,16,45,624.5,104.5,4.7,20.6,384.5,768.52,611.61
2018,5,17,17,0,631.0,90.0,4.7,20.0,344.0,744.67,597.27
2018,5,17,17,15,536.5,89.0,4.6,19.3,283.5,643.06,522.86
2018,5,17,17,30,442.0,88.0,4.5,18.6,223.0,536.32,441.82
2018,5,17,17,45,394.5,74.5,4.4,17.85,178.0,466.94,387.46
2018,5,17,18,0,347.0,61.0,4.3,17.1,133.0,399.38,331.94
2018,5,17,18,15,276.5,49.0,4.15,16.5,96.5,318.86,262.38
2018,5,17,18,30,206.0,37.0,4.0,15.9,60.0,244.21,193.03
2018,5,17,18,45,119.0,22.5,3.85,15.25,34.5,143.81,52.24
2018,5,17,19,0,32.0,8.0,3.7,14.6,9.0,27.86,0.0
2018,5,17,19,15,16.0,4.0,3.65,14.4,4.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,45,3.5,1.5,2.5,11.6,1.5,0.0,0.0
2018,5,18,5,0,7.0,3.0,2.5,11.6,3.0,2.56,0.0
2018,5,18,5,15,3.5,5.5,2.5,11.85,5.5,4.63,0.0
2018,5,18,5,30,0.0,8.0,2.5,12.1,8.0,6.56,0.0
2018,5,18,5,45,0.0,13.0,2.55,12.3,13.0,10.68,3.77
2018,5,18,6,0,0.0,18.0,2.6,12.5,18.0,14.81,7.62
2018,5,18,6,15,0.0,24.0,2.6,12.85,24.0,19.77,12.18
2018,5,18,6,30,0.0,30.0,2.6,13.2,30.0,24.74,16.68
2018,5,18,6,45,0.0,48.0,2.6,13.55,48.0,39.69,30.05
2018,5,18,7,0,0.0,66.0,2.6,13.9,66.0,54.7,43.28
2018,5,18,7,15,0.0,77.5,2.6,14.5,77.5,64.31,51.51
2018,5,18,7,30,0.0,89.0,2.6,15.1,89.0,73.62,59.34
2018,5,18,7,45,2.0,116.0,2.6,15.75,117.0,94.41,77.0
2018,5,18,8,0,4.0,143.0,2.6,16.4,145.0,114.7,93.93
2018,5,18,8,15,9.0,167.0,2.55,17.1,172.5,132.5,108.46
2018,5,18,8,30,14.0,191.0,2.5,17.8,200.0,150.0,122.51
2018,5,18,8,45,19.0,223.0,2.5,18.5,236.5,172.56,140.59
2018,5,18,9,0,24.0,255.0,2.5,19.2,273.0,183.68,141.83
2018,5,18,9,15,22.5,255.5,2.5,19.8,273.0,200.85,154.37
2018,5,18,9,30,21.0,256.0,2.5,20.4,273.0,204.25,156.34
2018,5,18,9,45,64.0,306.0,2.55,21.0,360.0,239.9,181.67
2018,5,18,10,0,107.0,356.0,2.6,21.6,447.0,281.69,211.92
2018,5,18,10,15,354.5,321.5,2.65,22.1,637.0,337.29,248.68
2018,5,18,10,30,602.0,287.0,2.7,22.6,827.0,436.54,320.83
2018,5,18,10,45,640.0,278.5,2.75,23.1,863.5,487.48,360.81
2018,5,18,11,0,678.0,270.0,2.8,23.6,900.0,541.87,402.85
2018,5,18,11,15,709.0,252.0,2.85,24.0,918.5,588.55,438.91
2018,5,18,11,30,740.0,234.0,2.9,24.4,937.0,636.69,475.35
2018,5,18,11,45,779.5,211.5,3.0,24.75,955.0,685.11,511.76
2018,5,18,12,0,819.0,189.0,3.1,25.1,973.0,736.72,549.77
2018,5,18,12,15,740.5,241.5,3.2,25.4,948.5,767.83,570.65
2018,5,18,12,30,662.0,294.0,3.3,25.7,924.0,788.5,583.9
2018,5,18,12,45,762.5,223.5,3.35,25.95,941.0,844.91,625.47
2018,5,18,13,0,863.0,153.0,3.4,26.2,958.0,883.19,652.11
2018,5,18,13,15,751.0,212.5,3.55,26.15,903.0,890.76,658.35
2018,5,18,13,30,639.0,272.0,3.7,26.1,848.0,872.82,645.53
2018,5,18,13,45,514.0,319.5,3.8,26.1,774.5,822.1,609.71
2018,5,18,14,0,389.0,367.0,3.9,26.1,701.0,751.82,559.99
2018,5,18,14,15,334.5,369.5,3.95,25.95,649.0,715.99,535.64
2018,5,18,14,30,280.0,372.0,4.0,25.8,597.0,677.24,508.64
2018,5,18,14,45,228.0,361.0,4.1,25.6,538.5,603.16,456.83
2018,5,18,15,0,176.0,350.0,4.2,25.4,480.0,547.16,416.78
2018,5,18,15,15,153.5,325.5,4.2,25.4,434.0,504.29,386.23
2018,5,18,15,30,131.0,301.0,4.2,25.4,388.0,459.97,354.13
2018,5,18,15,45,107.5,269.5,4.25,24.7,337.5,383.24,298.26
2018,5,18,16,0,84.0,238.0,4.3,24.0,287.0,327.53,256.93
2018,5,18,16,15,140.0,222.0,4.3,23.45,295.0,390.32,308.98
2018,5,18,16,30,196.0,206.0,4.3,22.9,303.0,429.6,342.76
2018,5,18,16,45,233.5,176.5,4.3,22.35,280.0,451.46,362.63
2018,5,18,17,0,271.0,147.0,4.3,21.8,257.0,448.27,363.53
2018,5,18,17,15,294.5,124.5,4.2,21.0,228.5,438.09,358.39
2018,5,18,17,30,318.0,102.0,4.1,20.2,200.0,445.92,366.41
2018,5,18,17,45,297.0,85.5,4.0,19.45,163.5,399.52,329.68
2018,5,18,18,0,276.0,69.0,3.9,18.7,127.0,353.31,291.49
2018,5,18,18,15,209.5,54.0,3.75,18.0,91.0,274.39,223.9
2018,5,18,18,30,143.0,39.0,3.6,17.3,55.0,183.1,143.69
2018,5,18,18,45,81.5,24.0,3.4,16.55,32.0,107.92,44.91
2018,5,18,19,0,20.0,9.0,3.2,15.8,9.0,20.84,0.0
2018,5,18,19,15,10.0,4.5,3.1,15.45,4.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,19,4,45,8.5,3.0,3.2,11.65,3.0,0.0,0.0
2018,5,19,5,0,17.0,6.0,3.2,11.7,6.0,5.12,0.0
2018,5,19,5,15,70.5,17.0,3.2,11.85,23.0,13.56,0.0
2018,5,19,5,30,124.0,28.0,3.2,12.0,40.0,21.48,12.23
2018,5,19,5,45,97.0,29.0,3.2,12.15,42.0,23.11,14.73
2018,5,19,6,0,70.0,30.0,3.2,12.3,44.0,23.74,15.63
2018,5,19,6,15,35.0,36.0,3.2,12.5,43.0,29.67,21.11
2018,5,19,6,30,0.0,42.0,3.2,12.7,42.0,34.7,25.68
2018,5,19,6,45,2.0,63.5,3.25,12.95,64.5,52.63,41.7
2018,5,19,7,0,4.0,85.0,3.3,13.2,87.0,69.78,56.8
2018,5,19,7,15,9.0,115.0,3.3,13.65,119.5,92.53,76.55
2018,5,19,7,30,14.0,145.0,3.3,14.1,152.0,114.67,95.45
2018,5,19,7,45,20.0,177.0,3.35,14.5,188.0,137.66,114.79
2018,5,19,8,0,26.0,209.0,3.4,14.9,224.0,160.11,133.4
2018,5,19,8,15,80.0,248.5,3.45,15.65,300.0,175.26,145.39
2018,5,19,8,30,134.0,288.0,3.5,16.4,376.0,186.48,153.95
2018,5,19,8,45,237.5,299.5,3.55,17.1,468.0,179.99,147.7
2018,5,19,9,0,341.0,311.0,3.6,17.8,560.0,207.58,153.01
2018,5,19,9,15,548.0,243.0,3.65,18.45,668.5,207.96,139.2
2018,5,19,9,30,755.0,175.0,3.7,19.1,777.0,235.19,150.27
2018,5,19,9,45,813.5,155.5,3.75,19.8,828.5,290.06,193.6
2018,5,19,10,0,872.0,136.0,3.8,20.5,880.0,349.07,242.27
2018,5,19,10,15,878.5,137.5,3.9,20.95,906.5,402.9,289.25
2018,5,19,10,30,885.0,139.0,4.0,21.4,933.0,456.8,335.6
2018,5,19,10,45,890.0,139.0,4.05,21.85,952.5,508.91,379.49
2018,5,19,11,0,895.0,139.0,4.1,22.3,972.0,560.52,421.76
2018,5,19,11,15,896.5,140.5,4.2,22.5,984.0,610.53,462.17
2018,5,19,11,30,898.0,142.0,4.3,22.7,996.0,659.41,500.7
2018,5,19,11,45,897.5,144.0,4.35,22.9,1000.5,706.07,536.54
2018,5,19,12,0,897.0,146.0,4.4,23.1,1005.0,751.13,570.39
2018,5,19,12,15,893.5,147.5,4.5,23.15,1001.0,791.81,601.19
2018,5,19,12,30,890.0,149.0,4.6,23.2,997.0,830.27,629.03
2018,5,19,12,45,884.0,151.5,4.7,23.2,985.5,865.08,653.9
2018,5,19,13,0,878.0,154.0,4.8,23.2,974.0,897.14,676.91
2018,5,19,13,15,866.5,156.0,4.9,23.05,952.0,921.03,694.77
2018,5,19,13,30,855.0,158.0,5.0,22.9,930.0,954.79,719.59
2018,5,19,13,45,756.5,198.0,5.05,22.75,867.0,936.22,708.1
2018,5,19,14,0,658.0,238.0,5.1,22.6,804.0,904.4,687.15
2018,5,19,14,15,649.5,232.0,5.15,22.25,773.5,908.75,692.85
2018,5,19,14,30,641.0,226.0,5.2,21.9,743.0,909.85,696.16
2018,5,19,14,45,602.5,226.0,5.2,21.6,694.0,883.65,679.28
2018,5,19,15,0,564.0,226.0,5.2,21.3,645.0,846.57,654.86
2018,5,19,15,15,499.0,230.5,5.2,21.3,585.0,792.66,616.5
2018,5,19,15,30,434.0,235.0,5.2,21.3,525.0,736.42,575.94
2018,5,19,15,45,347.0,235.0,5.15,20.45,456.5,628.67,498.01
2018,5,19,16,0,260.0,235.0,5.1,19.6,388.0,544.3,435.03
2018,5,19,16,15,343.5,200.5,5.0,19.1,383.5,587.5,473.37
2018,5,19,16,30,427.0,166.0,4.9,18.6,379.0,649.53,524.95
2018,5,19,16,45,476.0,142.0,4.8,18.1,355.0,662.71,538.53
2018,5,19,17,0,525.0,118.0,4.7,17.6,331.0,671.08,547.24
2018,5,19,17,15,478.0,106.0,4.6,16.95,279.0,602.69,496.46
2018,5,19,17,30,431.0,94.0,4.5,16.3,227.0,535.07,444.9
2018,5,19,17,45,316.5,70.5,4.35,15.65,158.5,394.27,331.39
2018,5,19,18,0,202.0,47.0,4.2,15.0,90.0,257.31,216.33
2018,5,19,18,15,142.0,35.0,4.05,14.45,61.0,187.94,155.48
2018,5,19,18,30,82.0,23.0,3.9,13.9,32.0,103.68,81.15
2018,5,19,18,45,46.5,15.0,3.8,13.35,19.5,62.8,27.9
2018,5,19,19,0,11.0,7.0,3.7,12.8,7.0,13.22,0.0
2018,5,19,19,15,5.5,3.5,3.6,12.55,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,2.75,10.45,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,2.8,10.5,2.0,1.71,0.0
2018,5,20,5,15,0.0,5.0,2.9,10.8,5.0,4.1,0.0
2018,5,20,5,30,0.0,8.0,3.0,11.1,8.0,6.56,0.0
2018,5,20,5,45,28.0,17.5,3.05,11.35,23.0,14.9,7.56
2018,5,20,6,0,56.0,27.0,3.1,11.6,38.0,21.4,13.6
2018,5,20,6,15,28.0,27.0,3.1,12.0,32.5,22.59,14.78
2018,5,20,6,30,0.0,27.0,3.1,12.4,27.0,22.26,14.49
2018,5,20,6,45,0.0,30.5,3.1,12.85,30.5,25.16,17.06
2018,5,20,7,0,0.0,34.0,3.1,13.3,34.0,28.08,19.58
2018,5,20,7,15,0.5,64.0,3.05,13.9,64.0,53.05,41.66
2018,5,20,7,30,1.0,94.0,3.0,14.5,94.0,77.48,62.87
2018,5,20,7,45,10.0,146.5,3.0,15.1,152.0,116.63,96.43
2018,5,20,8,0,19.0,199.0,3.0,15.7,210.0,153.53,127.36
2018,5,20,8,15,18.5,209.0,3.0,16.2,220.5,161.34,133.25
2018,5,20,8,30,18.0,219.0,3.0,16.7,231.0,169.02,139.04
2018,5,20,8,45,16.5,227.0,3.0,17.15,238.5,175.23,143.6
2018,5,20,9,0,15.0,235.0,3.0,17.6,246.0,183.16,142.66
2018,5,20,9,15,19.5,262.5,3.05,17.85,277.5,205.44,159.43
2018,5,20,9,30,24.0,290.0,3.1,18.1,309.0,228.55,176.83
2018,5,20,9,45,29.0,313.5,3.2,18.35,337.5,236.72,182.61
2018,5,20,10,0,34.0,337.0,3.3,18.6,366.0,259.16,199.65
2018,5,20,10,15,80.0,339.0,3.35,18.9,410.0,282.7,216.61
2018,5,20,10,30,126.0,341.0,3.4,19.2,454.0,303.77,232.33
2018,5,20,10,45,90.5,374.5,3.5,19.5,456.5,329.65,252.66
2018,5,20,11,0,55.0,408.0,3.6,19.8,459.0,345.42,264.6
2018,5,20,11,15,72.0,428.5,3.7,20.05,496.5,378.45,289.5
2018,5,20,11,30,89.0,449.0,3.8,20.3,534.0,413.95,316.13
2018,5,20,11,45,102.5,457.0,3.9,20.55,555.0,439.78,335.5
2018,5,20,12,0,116.0,465.0,4.0,20.8,576.0,468.75,357.17
2018,5,20,12,15,186.0,463.0,4.15,20.8,640.5,533.25,406.49
2018,5,20,12,30,256.0,461.0,4.3,20.8,705.0,608.26,462.96
2018,5,20,12,45,260.0,458.5,4.4,20.85,704.0,630.27,479.47
2018,5,20,13,0,264.0,456.0,4.5,20.9,703.0,651.49,495.63
2018,5,20,13,15,246.5,450.0,4.6,20.65,677.0,649.5,495.24
2018,5,20,13,30,229.0,444.0,4.7,20.4,651.0,631.0,483.13
2018,5,20,13,45,209.0,433.5,4.8,20.2,618.5,615.87,473.16
2018,5,20,14,0,189.0,423.0,4.9,20.0,586.0,598.6,461.49
2018,5,20,14,15,178.5,406.0,4.95,19.55,555.5,582.03,450.92
2018,5,20,14,30,168.0,389.0,5.0,19.1,525.0,563.8,439.02
2018,5,20,14,45,174.0,369.5,5.0,18.7,504.5,557.94,436.7
2018,5,20,15,0,180.0,350.0,5.0,18.3,484.0,550.91,433.5
2018,5,20,15,15,145.5,315.5,5.0,18.3,419.5,484.4,383.34
2018,5,20,15,30,111.0,281.0,5.0,18.3,355.0,415.96,331.0
2018,5,20,15,45,74.5,242.5,4.9,17.3,290.5,317.87,255.27
2018,5,20,16,0,38.0,204.0,4.8,16.3,226.0,240.97,194.14
2018,5,20,16,15,72.0,182.0,4.7,15.9,219.5,253.09,206.63
2018,5,20,16,30,106.0,160.0,4.6,15.5,213.0,282.93,233.27
2018,5,20,16,45,53.5,118.0,4.5,15.05,144.5,165.87,136.19
2018,5,20,17,0,1.0,76.0,4.4,14.6,76.0,64.0,48.93
2018,5,20,17,15,0.5,77.0,4.3,14.25,77.0,65.42,50.38
2018,5,20,17,30,0.0,78.0,4.2,13.9,78.0,67.9,52.62
2018,5,20,17,45,0.0,65.0,4.1,13.55,65.0,56.32,42.75
2018,5,20,18,0,0.0,52.0,4.0,13.2,52.0,44.61,32.59
2018,5,20,18,15,0.0,41.0,3.9,12.95,41.0,35.17,24.18
2018,5,20,18,30,0.0,30.0,3.8,12.7,30.0,25.7,15.5
2018,5,20,18,45,1.0,18.0,3.7,12.45,18.0,15.57,3.23
2018,5,20,19,0,2.0,6.0,3.6,12.2,6.0,6.44,0.0
2018,5,20,19,15,1.0,3.0,3.6,12.1,3.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.5,2.35,11.35,0.5,0.0,0.0
2018,5,21,5,0,0.0,1.0,2.3,11.4,1.0,0.85,0.0
2018,5,21,5,15,0.0,3.5,2.25,11.55,3.5,2.87,0.0
2018,5,21,5,30,0.0,6.0,2.2,11.7,6.0,4.92,0.0
2018,5,21,5,45,0.0,9.0,2.15,11.8,9.0,7.39,0.89
2018,5,21,6,0,0.0,12.0,2.1,11.9,12.0,9.86,3.22
2018,5,21,6,15,0.0,15.5,2.0,12.15,15.5,12.75,5.89
2018,5,21,6,30,0.0,19.0,1.9,12.4,19.0,15.64,8.53
2018,5,21,6,45,5.0,43.5,1.8,12.6,45.5,36.0,26.87
2018,5,21,7,0,10.0,68.0,1.7,12.8,72.0,56.48,45.07
2018,5,21,7,15,30.5,113.5,1.6,13.15,128.0,88.86,73.43
2018,5,21,7,30,51.0,159.0,1.5,13.5,184.0,119.46,99.65
2018,5,21,7,45,59.5,188.5,1.35,13.85,220.5,138.55,115.48
2018,5,21,8,0,68.0,218.0,1.2,14.2,257.0,156.96,130.49
2018,5,21,8,15,76.0,245.5,1.1,14.85,292.5,173.63,143.65
2018,5,21,8,30,84.0,273.0,1.0,15.5,328.0,189.74,156.12
2018,5,21,8,45,59.0,277.0,0.9,16.15,317.0,192.34,157.29
2018,5,21,9,0,34.0,281.0,0.8,16.8,306.0,199.75,154.4
2018,5,21,9,15,23.5,257.5,0.75,17.6,275.0,190.38,146.21
2018,5,21,9,30,13.0,234.0,0.7,18.4,244.0,187.36,143.58
2018,5,21,9,45,14.5,244.5,0.65,19.2,256.5,197.49,150.66
2018,5,21,10,0,16.0,255.0,0.6,20.0,269.0,207.88,157.85
2018,5,21,10,15,28.0,293.0,0.75,20.65,318.0,233.33,176.58
2018,5,21,10,30,40.0,331.0,0.9,21.3,367.0,269.68,203.41
2018,5,21,10,45,59.5,357.0,1.0,21.95,412.0,303.21,227.79
2018,5,21,11,0,79.0,383.0,1.1,22.6,457.0,339.61,254.2
2018,5,21,11,15,176.5,374.5,1.25,23.15,542.0,393.67,294.14
2018,5,21,11,30,274.0,366.0,1.4,23.7,627.0,458.48,341.92
2018,5,21,11,45,437.0,329.5,1.6,24.2,748.0,559.08,415.71
2018,5,21,12,0,600.0,293.0,1.8,24.7,869.0,670.46,495.67
2018,5,21,12,15,577.0,301.5,2.0,24.95,854.0,695.45,513.54
2018,5,21,12,30,554.0,310.0,2.2,25.2,839.0,719.84,531.31
2018,5,21,12,45,525.0,310.5,2.45,25.45,807.0,726.59,537.23
2018,5,21,13,0,496.0,311.0,2.7,25.7,775.0,729.55,540.44
2018,5,21,13,15,503.0,305.0,2.85,25.75,768.0,754.71,559.33
2018,5,21,13,30,510.0,299.0,3.0,25.8,761.0,778.09,576.83
2018,5,21,13,45,415.5,325.5,3.2,25.8,695.0,735.56,547.05
2018,5,21,14,0,321.0,352.0,3.4,25.8,629.0,671.31,502.08
2018,5,21,14,15,237.0,350.0,3.55,25.6,550.5,600.22,451.81
2018,5,21,14,30,153.0,348.0,3.7,25.4,472.0,505.37,383.14
2018,5,21,14,45,178.5,331.0,3.85,25.2,469.0,520.59,397.01
2018,5,21,15,0,204.0,314.0,4.0,25.0,466.0,535.09,410.0
2018,5,21,15,15,242.0,291.5,4.0,25.0,461.5,577.2,442.79
2018,5,21,15,30,280.0,269.0,4.0,25.0,457.0,596.03,458.89
2018,5,21,15,45,393.0,225.0,4.15,24.25,468.5,686.58,530.93
2018,5,21,16,0,506.0,181.0,4.3,23.5,480.0,750.51,583.73
2018,5,21,16,15,420.5,183.0,4.35,22.9,416.5,666.13,523.3
2018,5,21,16,30,335.0,185.0,4.4,22.3,353.0,559.86,445.85
2018,5,21,16,45,377.5,157.5,4.45,21.65,327.5,587.32,471.02
2018,5,21,17,0,420.0,130.0,4.5,21.0,302.0,588.15,475.88
2018,5,21,17,15,417.5,114.0,4.45,20.2,265.0,558.13,455.5
2018,5,21,17,30,415.0,98.0,4.4,19.4,228.0,526.46,432.78
2018,5,21,17,45,355.0,85.0,4.35,18.55,182.0,448.27,371.22
2018,5,21,18,0,295.0,72.0,4.3,17.7,136.0,372.98,309.35
2018,5,21,18,15,232.5,57.5,4.1,16.9,99.5,297.19,244.38
2018,5,21,18,30,170.0,43.0,3.9,16.1,63.0,209.51,167.36
2018,5,21,18,45,98.0,27.0,3.75,15.3,37.5,126.93,71.97
2018,5,21,19,0,26.0,11.0,3.6,14.5,12.0,26.55,0.0
2018,5,21,19,15,13.0,5.5,3.5,14.1,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.5,2.5,11.65,1.5,0.0,0.0
2018,5,22,5,0,0.0,3.0,2.5,11.7,3.0,2.56,0.0
2018,5,22,5,15,0.0,10.5,2.5,11.95,10.5,8.64,0.0
2018,5,22,5,30,0.0,18.0,2.5,12.2,18.0,14.83,6.88
2018,5,22,5,45,0.0,30.5,2.55,12.4,30.5,25.19,16.61
2018,5,22,6,0,0.0,43.0,2.6,12.6,43.0,35.57,26.21
2018,5,22,6,15,2.0,61.5,2.5,13.0,62.0,50.29,39.55
2018,5,22,6,30,4.0,80.0,2.4,13.4,81.0,64.68,52.41
2018,5,22,6,45,3.0,93.0,2.35,13.75,94.0,74.98,61.4
2018,5,22,7,0,2.0,106.0,2.3,14.1,107.0,85.21,70.17
2018,5,22,7,15,1.5,111.0,2.2,14.75,111.5,89.62,73.61
2018,5,22,7,30,1.0,116.0,2.1,15.4,116.0,93.93,76.89
2018,5,22,7,45,6.5,146.5,2.0,16.0,150.0,116.62,95.96
2018,5,22,8,0,12.0,177.0,1.9,16.6,184.0,138.76,114.19
2018,5,22,8,15,11.0,188.5,1.85,17.25,195.5,147.52,120.85
2018,5,22,8,30,10.0,200.0,1.8,17.9,207.0,156.18,127.39
2018,5,22,8,45,11.5,216.0,1.8,18.55,224.5,167.82,136.36
2018,5,22,9,0,13.0,232.0,1.8,19.2,242.0,181.13,139.85
2018,5,22,9,15,12.0,226.5,1.9,19.85,236.0,179.69,137.95
2018,5,22,9,30,11.0,221.0,2.0,20.5,230.0,177.64,135.8
2018,5,22,9,45,12.0,233.5,2.05,21.1,243.5,188.89,144.03
2018,5,22,10,0,13.0,246.0,2.1,21.7,257.0,200.37,152.39
2018,5,22,10,15,14.5,267.0,2.25,22.15,279.5,218.63,166.06
2018,5,22,10,30,16.0,288.0,2.4,22.6,302.0,237.33,179.96
2018,5,22,10,45,16.5,290.5,2.55,23.05,305.5,241.9,183.1
2018,5,22,11,0,17.0,293.0,2.7,23.5,309.0,246.48,186.3
2018,5,22,11,15,28.0,342.0,2.85,23.75,368.5,289.11,218.32
2018,5,22,11,30,39.0,391.0,3.0,24.0,428.0,339.21,255.53
2018,5,22,11,45,81.0,404.0,3.15,24.2,481.5,384.01,289.19
2018,5,22,12,0,123.0,417.0,3.3,24.4,535.0,435.51,327.71
2018,5,22,12,15,329.0,365.0,3.4,24.45,679.5,561.72,423.57
2018,5,22,12,30,535.0,313.0,3.5,24.5,824.0,707.65,530.96
2018,5,22,12,45,673.5,242.5,3.65,24.55,878.5,789.58,591.61
2018,5,22,13,0,812.0,172.0,3.8,24.6,933.0,869.15,649.08
2018,5,22,13,15,847.0,149.5,3.9,24.5,930.0,898.73,669.87
2018,5,22,13,30,882.0,127.0,4.0,24.4,927.0,938.65,698.06
2018,5,22,13,45,876.0,126.0,4.05,24.25,902.0,958.05,712.25
2018,5,22,14,0,870.0,125.0,4.1,24.1,877.0,974.12,724.48
2018,5,22,14,15,862.0,123.5,4.1,23.85,845.5,984.38,732.99
2018,5,22,14,30,854.0,122.0,4.1,23.6,814.0,991.19,739.39
2018,5,22,14,45,813.0,133.0,4.15,23.35,767.0,988.26,739.71
2018,5,22,15,0,772.0,144.0,4.2,23.1,720.0,968.68,728.94
2018,5,22,15,15,753.5,141.0,4.2,23.1,676.5,953.11,720.09
2018,5,22,15,30,735.0,138.0,4.2,23.1,633.0,942.1,714.43
2018,5,22,15,45,566.5,175.0,4.15,22.4,540.5,814.67,628.73
2018,5,22,16,0,398.0,212.0,4.1,21.7,448.0,678.06,530.48
2018,5,22,16,15,280.5,210.0,4.05,21.25,369.0,536.4,425.73
2018,5,22,16,30,163.0,208.0,4.0,20.8,290.0,398.97,319.66
2018,5,22,16,45,186.5,185.5,3.95,20.3,269.5,396.43,320.83
2018,5,22,17,0,210.0,163.0,3.9,19.8,249.0,412.01,335.34
2018,5,22,17,15,239.5,137.0,3.8,19.15,222.5,404.71,332.32
2018,5,22,17,30,269.0,111.0,3.7,18.5,196.0,393.91,326.09
2018,5,22,17,45,255.0,92.5,3.6,17.85,161.5,353.32,293.79
2018,5,22,18,0,241.0,74.0,3.5,17.2,127.0,312.32,259.79
2018,5,22,18,15,188.0,58.0,3.35,16.55,92.5,244.71,201.49
2018,5,22,18,30,135.0,42.0,3.2,15.9,58.0,180.54,143.94
2018,5,22,18,45,77.5,26.0,3.05,15.25,34.5,110.13,65.18
2018,5,22,19,0,20.0,10.0,2.9,14.6,11.0,21.75,0.0
2018,5,22,19,15,10.0,5.0,2.85,14.25,5.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,23,4,45,18.5,4.0,1.65,11.75,4.5,0.0,0.0
2018,5,23,5,0,37.0,8.0,1.7,11.8,9.0,6.83,0.0
2018,5,23,5,15,137.0,23.5,1.7,12.05,36.5,18.26,0.38
2018,5,23,5,30,237.0,39.0,1.7,12.3,64.0,30.08,19.84
2018,5,23,5,45,207.0,48.5,1.75,12.55,79.0,36.69,26.76
2018,5,23,6,0,177.0,58.0,1.8,12.8,94.0,44.61,34.26
2018,5,23,6,15,90.5,75.5,1.75,13.2,94.0,58.45,46.81
2018,5,23,6,30,4.0,93.0,1.7,13.6,94.0,73.91,60.56
2018,5,23,6,45,21.5,109.5,1.65,14.0,117.5,84.39,69.64
2018,5,23,7,0,39.0,126.0,1.6,14.4,141.0,96.39,79.85
2018,5,23,7,15,49.5,139.5,1.6,15.1,161.5,106.23,87.9
2018,5,23,7,30,60.0,153.0,1.6,15.8,182.0,115.89,95.66
2018,5,23,7,45,34.0,147.5,1.6,16.5,164.5,112.68,92.29
2018,5,23,8,0,8.0,142.0,1.6,17.2,147.0,114.14,92.98
2018,5,23,8,15,4.5,142.5,1.7,17.85,145.5,114.94,93.13
2018,5,23,8,30,1.0,143.0,1.8,18.5,144.0,115.62,93.2
2018,5,23,8,45,0.5,138.5,1.9,19.15,139.0,112.53,90.13
2018,5,23,9,0,0.0,134.0,2.0,19.8,134.0,109.51,83.29
