Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,30,766.0,134.0,4.2,33.1,676.0,961.37,697.54
2018,7,1,15,45,748.5,130.5,4.15,32.25,631.5,941.35,688.3
2018,7,1,16,0,731.0,127.0,4.1,31.4,587.0,925.74,682.03
2018,7,1,16,15,695.5,126.5,4.0,30.85,536.5,886.1,658.42
2018,7,1,16,30,660.0,126.0,3.9,30.3,486.0,844.35,633.18
2018,7,1,16,45,625.0,120.5,3.8,29.7,434.5,795.25,602.52
2018,7,1,17,0,590.0,115.0,3.7,29.1,383.0,744.79,570.24
2018,7,1,17,15,573.5,104.5,3.6,28.4,339.0,704.68,544.78
2018,7,1,17,30,557.0,94.0,3.5,27.7,295.0,663.09,517.34
2018,7,1,17,45,508.0,85.5,3.35,27.0,247.0,594.09,468.28
2018,7,1,18,0,459.0,77.0,3.2,26.3,199.0,526.01,417.97
2018,7,1,18,15,392.5,66.0,3.05,25.5,154.5,438.35,350.33
2018,7,1,18,30,326.0,55.0,2.9,24.7,110.0,361.08,287.37
2018,7,1,18,45,238.0,41.5,2.75,23.9,74.5,269.22,209.2
2018,7,1,19,0,150.0,28.0,2.6,23.1,39.0,177.65,108.73
2018,7,1,19,15,79.0,15.0,2.55,22.55,20.5,63.84,0.0
2018,7,1,19,30,8.0,2.0,2.5,22.0,2.0,0.0,0.0
2018,7,1,19,45,4.0,1.0,2.45,21.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,1.05,16.85,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,1.2,17.1,8.0,5.97,0.0
2018,7,2,5,15,93.0,19.0,1.2,17.65,28.0,14.72,0.34
2018,7,2,5,30,154.0,31.0,1.2,18.2,48.0,23.78,14.15
2018,7,2,5,45,128.5,33.0,1.25,18.75,52.0,24.89,15.88
2018,7,2,6,0,103.0,35.0,1.3,19.3,56.0,27.65,18.57
2018,7,2,6,15,51.5,38.5,1.3,20.15,49.0,31.72,22.21
2018,7,2,6,30,0.0,42.0,1.3,21.0,42.0,34.7,24.77
2018,7,2,6,45,0.0,56.5,1.35,21.85,56.5,46.77,35.12
2018,7,2,7,0,0.0,71.0,1.4,22.7,71.0,58.88,45.29
2018,7,2,7,15,0.0,100.5,1.4,23.65,100.5,81.88,64.48
2018,7,2,7,30,0.0,130.0,1.4,24.6,130.0,103.98,82.48
2018,7,2,7,45,2.0,146.5,1.4,25.5,147.5,116.5,92.21
2018,7,2,8,0,4.0,163.0,1.4,26.4,165.0,128.91,101.69
2018,7,2,8,15,10.5,186.5,1.5,27.15,193.0,146.08,114.98
2018,7,2,8,30,17.0,210.0,1.6,27.9,221.0,163.0,127.86
2018,7,2,8,45,38.5,251.5,1.7,28.65,279.0,177.9,138.97
2018,7,2,9,0,60.0,293.0,1.8,29.4,337.0,207.24,152.76
2018,7,2,9,15,109.5,328.0,1.9,29.95,413.5,227.52,164.37
2018,7,2,9,30,159.0,363.0,2.0,30.5,490.0,267.47,190.87
2018,7,2,9,45,300.0,344.5,2.05,31.1,597.0,290.83,202.48
2018,7,2,10,0,441.0,326.0,2.1,31.7,704.0,332.05,229.32
2018,7,2,10,15,632.5,245.0,2.2,32.2,806.0,371.54,256.2
2018,7,2,10,30,824.0,164.0,2.3,32.7,908.0,435.86,303.16
2018,7,2,10,45,827.5,166.5,2.35,33.2,928.5,486.7,343.23
2018,7,2,11,0,831.0,169.0,2.4,33.7,949.0,537.25,381.98
2018,7,2,11,15,833.5,171.5,2.5,34.0,963.0,586.8,419.38
2018,7,2,11,30,836.0,174.0,2.6,34.3,977.0,635.65,455.29
2018,7,2,11,45,835.5,175.5,2.7,34.6,982.5,680.98,487.94
2018,7,2,12,0,835.0,177.0,2.8,34.9,988.0,725.01,518.96
2018,7,2,12,15,832.5,179.0,2.9,34.95,986.5,766.5,548.21
2018,7,2,12,30,830.0,181.0,3.0,35.0,985.0,806.15,575.77
2018,7,2,12,45,825.5,181.5,3.05,35.1,975.5,840.82,599.07
2018,7,2,13,0,821.0,182.0,3.1,35.2,966.0,872.93,619.9
2018,7,2,13,15,814.5,182.5,3.2,35.05,949.0,900.55,638.79
2018,7,2,13,30,808.0,183.0,3.3,34.9,932.0,925.16,655.87
2018,7,2,13,45,773.5,196.5,3.4,34.8,899.0,932.58,661.93
2018,7,2,14,0,739.0,210.0,3.5,34.7,866.0,946.0,672.09
2018,7,2,14,15,624.5,254.5,3.6,34.4,796.0,899.06,642.66
2018,7,2,14,30,510.0,299.0,3.7,34.1,726.0,842.03,605.24
2018,7,2,14,45,487.5,292.0,3.75,33.8,686.5,825.23,596.32
2018,7,2,15,0,465.0,285.0,3.8,33.5,647.0,805.6,585.2
2018,7,2,15,15,405.5,285.0,3.8,33.5,588.5,753.11,550.03
2018,7,2,15,30,346.0,285.0,3.8,33.5,530.0,677.62,499.13
2018,7,2,15,45,327.0,271.5,3.85,32.55,491.0,647.9,482.03
2018,7,2,16,0,308.0,258.0,3.9,31.6,452.0,616.76,463.32
2018,7,2,16,15,338.5,230.5,3.9,30.9,428.0,617.14,467.74
2018,7,2,16,30,369.0,203.0,3.9,30.2,404.0,614.62,470.03
2018,7,2,16,45,389.5,177.0,3.9,29.55,371.0,623.86,479.99
2018,7,2,17,0,410.0,151.0,3.9,28.9,338.0,607.59,471.92
2018,7,2,17,15,406.5,132.0,3.8,28.0,298.5,574.37,450.7
2018,7,2,17,30,403.0,113.0,3.7,27.1,259.0,539.33,427.45
2018,7,2,17,45,383.5,100.0,3.6,26.2,221.5,496.64,396.88
2018,7,2,18,0,364.0,87.0,3.5,25.3,184.0,453.86,364.8
2018,7,2,18,15,306.0,72.5,3.35,24.45,142.0,378.01,304.43
2018,7,2,18,30,248.0,58.0,3.2,23.6,100.0,305.62,244.51
2018,7,2,18,45,177.5,41.0,3.05,22.7,66.0,224.17,174.63
2018,7,2,19,0,107.0,24.0,2.9,21.8,32.0,139.91,84.79
2018,7,2,19,15,56.5,12.5,2.85,21.3,16.5,47.19,0.0
2018,7,2,19,30,6.0,1.0,2.8,20.8,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.7,20.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,2.3,14.9,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,2.5,15.0,2.0,1.71,0.0
2018,7,3,5,15,0.0,8.5,2.6,15.5,8.5,6.98,0.0
2018,7,3,5,30,0.0,15.0,2.7,16.0,15.0,12.34,4.67
2018,7,3,5,45,0.0,24.5,2.85,16.45,24.5,20.2,11.95
2018,7,3,6,0,0.0,34.0,3.0,16.9,34.0,28.07,19.11
2018,7,3,6,15,0.0,36.5,3.0,17.5,36.5,30.13,21.05
2018,7,3,6,30,0.0,39.0,3.0,18.1,39.0,32.21,22.87
2018,7,3,6,45,0.0,47.0,3.05,18.7,47.0,38.86,28.63
2018,7,3,7,0,0.0,55.0,3.1,19.3,55.0,45.52,34.3
2018,7,3,7,15,0.0,75.5,3.15,20.0,75.5,62.64,48.91
2018,7,3,7,30,0.0,96.0,3.2,20.7,96.0,78.98,62.6
2018,7,3,7,45,0.5,112.5,3.2,21.4,113.0,91.8,73.08
2018,7,3,8,0,1.0,129.0,3.2,22.1,130.0,104.48,83.29
2018,7,3,8,15,8.0,172.0,3.25,22.8,177.5,136.01,109.05
2018,7,3,8,30,15.0,215.0,3.3,23.5,225.0,166.27,133.28
2018,7,3,8,45,52.5,267.0,3.4,24.15,305.0,186.76,149.21
2018,7,3,9,0,90.0,319.0,3.5,24.8,385.0,222.73,167.45
2018,7,3,9,15,122.5,348.5,3.6,25.4,443.5,239.41,176.7
2018,7,3,9,30,155.0,378.0,3.7,26.0,502.0,274.44,200.75
2018,7,3,9,45,180.5,384.0,3.8,26.55,534.0,299.45,218.32
2018,7,3,10,0,206.0,390.0,3.9,27.1,566.0,327.18,238.59
2018,7,3,10,15,481.0,293.0,4.0,27.5,722.0,355.48,254.44
2018,7,3,10,30,756.0,196.0,4.1,27.9,878.0,430.28,308.45
2018,7,3,10,45,833.5,161.0,4.2,28.25,929.0,484.61,351.88
2018,7,3,11,0,911.0,126.0,4.3,28.6,980.0,546.81,400.82
2018,7,3,11,15,915.0,126.0,4.4,28.75,994.5,597.22,440.92
2018,7,3,11,30,919.0,126.0,4.5,28.9,1009.0,646.74,479.41
2018,7,3,11,45,922.0,125.5,4.6,29.0,1016.0,694.23,515.75
2018,7,3,12,0,925.0,125.0,4.7,29.1,1023.0,740.43,550.48
2018,7,3,12,15,925.0,124.5,4.7,29.1,1021.5,782.96,581.76
2018,7,3,12,30,925.0,124.0,4.7,29.1,1020.0,823.56,609.83
2018,7,3,12,45,923.5,123.5,4.7,29.05,1011.5,860.77,635.22
2018,7,3,13,0,922.0,123.0,4.7,29.0,1003.0,895.46,658.84
2018,7,3,13,15,919.5,122.0,4.7,28.9,987.0,926.11,679.85
2018,7,3,13,30,917.0,121.0,4.7,28.8,971.0,953.77,698.9
2018,7,3,13,45,913.5,119.0,4.7,28.75,948.0,976.44,714.57
2018,7,3,14,0,910.0,117.0,4.7,28.7,925.0,995.81,728.16
2018,7,3,14,15,904.5,115.0,4.65,28.5,895.5,1009.87,738.4
2018,7,3,14,30,899.0,113.0,4.6,28.3,866.0,1020.46,746.63
2018,7,3,14,45,892.0,110.5,4.55,28.15,831.0,1025.55,751.31
2018,7,3,15,0,885.0,108.0,4.5,28.0,796.0,1027.13,753.88
2018,7,3,15,15,865.0,109.0,4.5,28.0,752.0,1015.96,748.02
2018,7,3,15,30,845.0,110.0,4.5,28.0,708.0,1014.21,748.66
2018,7,3,15,45,827.5,107.0,4.35,27.45,661.0,994.47,738.16
2018,7,3,16,0,810.0,104.0,4.2,26.9,614.0,971.6,725.69
2018,7,3,16,15,806.0,96.5,4.1,26.5,570.0,953.79,716.51
2018,7,3,16,30,802.0,89.0,4.0,26.1,526.0,932.8,705.11
2018,7,3,16,45,751.5,88.0,3.95,25.7,466.0,871.68,666.04
2018,7,3,17,0,701.0,87.0,3.9,25.3,406.0,815.22,629.62
2018,7,3,17,15,639.0,86.0,3.8,24.7,349.5,742.58,580.7
2018,7,3,17,30,577.0,85.0,3.7,24.1,293.0,670.39,530.56
2018,7,3,17,45,570.0,74.0,3.6,23.5,252.5,634.69,505.97
2018,7,3,18,0,563.0,63.0,3.5,22.9,212.0,597.41,478.5
2018,7,3,18,15,508.0,55.5,3.35,22.15,168.0,524.49,421.84
2018,7,3,18,30,453.0,48.0,3.2,21.4,124.0,453.8,363.99
2018,7,3,18,45,345.0,38.0,3.1,20.65,85.0,344.3,271.27
2018,7,3,19,0,237.0,28.0,3.0,19.9,46.0,235.32,146.19
2018,7,3,19,15,126.0,15.0,3.0,19.35,24.0,94.28,0.0
2018,7,3,19,30,15.0,2.0,3.0,18.8,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,18.25,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.2,14.35,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.3,14.5,2.0,1.71,0.0
2018,7,4,5,15,0.0,6.5,2.35,14.95,6.5,5.33,0.0
2018,7,4,5,30,0.0,11.0,2.4,15.4,11.0,9.04,1.9
2018,7,4,5,45,0.0,17.5,2.45,15.9,17.5,14.4,6.92
2018,7,4,6,0,0.0,24.0,2.5,16.4,24.0,19.77,11.84
2018,7,4,6,15,0.0,32.0,2.5,17.05,32.0,26.4,17.79
2018,7,4,6,30,0.0,40.0,2.5,17.7,40.0,33.04,23.65
2018,7,4,6,45,0.0,41.5,2.5,18.35,41.5,34.29,24.66
2018,7,4,7,0,0.0,43.0,2.5,19.0,43.0,35.54,25.62
2018,7,4,7,15,0.0,64.5,2.5,19.7,64.5,53.46,41.03
2018,7,4,7,30,0.0,86.0,2.5,20.4,86.0,71.32,56.11
2018,7,4,7,45,11.0,140.0,2.5,21.1,146.5,112.0,90.27
2018,7,4,8,0,22.0,194.0,2.5,21.8,207.0,150.22,121.58
2018,7,4,8,15,111.0,233.0,2.5,22.45,305.0,157.62,126.92
2018,7,4,8,30,200.0,272.0,2.5,23.1,403.0,179.76,144.32
2018,7,4,8,45,516.0,194.5,2.5,23.75,564.0,116.97,92.15
2018,7,4,9,0,832.0,117.0,2.5,24.4,725.0,113.72,64.97
2018,7,4,9,15,863.5,110.0,2.55,25.0,771.0,171.4,95.53
2018,7,4,9,30,895.0,103.0,2.6,25.6,817.0,222.02,130.12
2018,7,4,9,45,902.5,104.5,2.65,26.25,850.5,275.84,173.32
2018,7,4,10,0,910.0,106.0,2.7,26.9,884.0,330.31,219.05
2018,7,4,10,15,916.0,107.0,2.75,27.4,911.5,384.38,264.97
2018,7,4,10,30,922.0,108.0,2.8,27.9,939.0,438.52,310.3
2018,7,4,10,45,926.5,108.5,2.85,28.4,960.0,491.52,353.7
2018,7,4,11,0,931.0,109.0,2.9,28.9,981.0,544.02,395.46
2018,7,4,11,15,933.5,109.0,2.95,29.25,994.5,594.39,434.7
2018,7,4,11,30,936.0,109.0,3.0,29.6,1008.0,643.67,472.01
2018,7,4,11,45,937.5,109.0,3.0,29.95,1014.0,691.09,506.79
2018,7,4,12,0,939.0,109.0,3.0,30.3,1020.0,737.02,539.59
2018,7,4,12,15,939.5,107.5,3.05,30.5,1018.5,779.37,569.69
2018,7,4,12,30,940.0,106.0,3.1,30.7,1017.0,819.7,596.22
2018,7,4,12,45,940.0,104.5,3.15,30.9,1008.5,857.37,620.83
2018,7,4,13,0,940.0,103.0,3.2,31.1,1000.0,892.5,643.67
2018,7,4,13,15,937.5,102.5,3.2,31.15,984.5,923.63,663.93
2018,7,4,13,30,935.0,102.0,3.2,31.2,969.0,951.76,682.24
2018,7,4,13,45,931.0,101.5,3.25,31.2,946.5,975.38,698.18
2018,7,4,14,0,927.0,101.0,3.3,31.2,924.0,995.71,712.14
2018,7,4,14,15,921.5,99.0,3.3,31.1,894.5,1009.67,722.1
2018,7,4,14,30,916.0,97.0,3.3,31.0,865.0,1020.12,729.99
2018,7,4,14,45,909.0,95.0,3.25,30.9,829.5,1025.54,734.48
2018,7,4,15,0,902.0,93.0,3.2,30.8,794.0,1027.44,736.91
2018,7,4,15,15,891.5,91.5,3.2,30.8,753.5,1022.88,735.5
2018,7,4,15,30,881.0,90.0,3.2,30.8,713.0,1014.92,732.11
2018,7,4,15,45,868.0,87.0,3.15,30.35,667.5,999.31,724.87
2018,7,4,16,0,855.0,84.0,3.1,29.9,622.0,980.52,715.68
2018,7,4,16,15,837.5,80.0,3.1,29.55,572.5,952.91,700.81
2018,7,4,16,30,820.0,76.0,3.1,29.2,523.0,922.54,684.01
2018,7,4,16,45,798.0,72.5,3.1,28.85,472.5,896.81,670.14
2018,7,4,17,0,776.0,69.0,3.1,28.5,422.0,857.84,646.91
2018,7,4,17,15,747.5,66.0,3.1,27.8,372.0,811.64,618.97
2018,7,4,17,30,719.0,63.0,3.1,27.1,322.0,764.18,589.11
2018,7,4,17,45,672.5,57.5,3.1,26.45,270.0,696.6,543.17
2018,7,4,18,0,626.0,52.0,3.1,25.8,218.0,629.59,495.42
2018,7,4,18,15,524.0,48.5,3.05,24.75,167.0,528.04,419.39
2018,7,4,18,30,422.0,45.0,3.0,23.7,116.0,426.42,339.34
2018,7,4,18,45,332.5,35.0,2.9,22.65,79.5,332.2,259.68
2018,7,4,19,0,243.0,25.0,2.8,21.6,43.0,237.59,145.53
2018,7,4,19,15,132.5,13.5,2.8,20.95,22.5,97.24,0.0
2018,7,4,19,30,22.0,2.0,2.8,20.3,2.0,0.0,0.0
2018,7,4,19,45,11.0,1.0,2.8,19.65,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,5,4,45,43.0,5.0,0.6,14.2,5.5,0.0,0.0
2018,7,5,5,0,86.0,10.0,0.7,14.4,11.0,8.54,0.0
2018,7,5,5,15,229.5,21.0,0.8,14.95,40.5,17.51,0.0
2018,7,5,5,30,373.0,32.0,0.9,15.5,70.0,26.49,16.42
2018,7,5,5,45,326.5,33.5,0.95,16.05,80.5,26.52,17.49
2018,7,5,6,0,280.0,35.0,1.0,16.6,91.0,26.66,17.93
2018,7,5,6,15,140.0,43.0,1.0,17.45,71.0,31.42,22.23
2018,7,5,6,30,0.0,51.0,1.0,18.3,51.0,42.19,31.69
2018,7,5,6,45,0.0,61.5,0.95,19.1,61.5,50.94,39.2
2018,7,5,7,0,0.0,72.0,0.9,19.9,72.0,59.71,46.56
2018,7,5,7,15,0.5,102.0,0.9,20.75,102.0,82.94,66.16
2018,7,5,7,30,1.0,132.0,0.9,21.6,132.0,105.35,84.6
2018,7,5,7,45,7.5,162.5,0.85,22.45,166.5,127.62,102.51
2018,7,5,8,0,14.0,193.0,0.8,23.3,201.0,149.39,119.61
2018,7,5,8,15,85.0,221.0,0.75,24.15,276.0,159.92,127.26
2018,7,5,8,30,156.0,249.0,0.7,25.0,351.0,166.98,132.05
2018,7,5,8,45,445.0,199.0,0.7,25.8,518.0,118.07,91.89
2018,7,5,9,0,734.0,149.0,0.7,26.6,685.0,118.15,70.34
2018,7,5,9,15,832.0,118.5,0.7,27.45,757.0,161.91,88.11
2018,7,5,9,30,930.0,88.0,0.7,28.3,829.0,217.23,122.58
2018,7,5,9,45,935.0,90.5,0.75,29.1,862.5,272.93,166.04
2018,7,5,10,0,940.0,93.0,0.8,29.9,896.0,329.02,211.68
2018,7,5,10,15,945.5,93.0,0.8,30.65,923.0,383.76,256.28
2018,7,5,10,30,951.0,93.0,0.8,31.4,950.0,438.47,299.92
2018,7,5,10,45,955.5,93.0,0.85,32.1,971.0,492.49,342.04
2018,7,5,11,0,960.0,93.0,0.9,32.8,992.0,545.95,382.34
2018,7,5,11,15,961.5,93.5,0.95,33.3,1005.0,597.39,420.2
2018,7,5,11,30,963.0,94.0,1.0,33.8,1018.0,647.61,456.0
2018,7,5,11,45,963.5,94.0,1.0,34.25,1023.5,695.42,488.7
2018,7,5,12,0,964.0,94.0,1.0,34.7,1029.0,741.57,519.29
2018,7,5,12,15,961.0,94.5,1.15,34.9,1026.0,783.75,548.36
2018,7,5,12,30,958.0,95.0,1.3,35.1,1023.0,823.63,574.28
2018,7,5,12,45,954.0,95.5,1.4,35.25,1012.5,860.23,597.62
2018,7,5,13,0,950.0,96.0,1.5,35.4,1002.0,894.07,619.22
2018,7,5,13,15,945.5,96.0,1.65,35.4,985.0,924.08,639.46
2018,7,5,13,30,941.0,96.0,1.8,35.4,968.0,950.98,657.86
2018,7,5,13,45,935.0,95.0,1.95,35.35,943.5,972.27,673.07
2018,7,5,14,0,929.0,94.0,2.1,35.3,919.0,990.14,686.32
2018,7,5,14,15,852.5,131.5,2.25,35.05,869.0,975.16,680.05
2018,7,5,14,30,776.0,169.0,2.4,34.8,819.0,969.46,679.79
2018,7,5,14,45,749.5,172.0,2.5,34.6,778.0,969.11,682.23
2018,7,5,15,0,723.0,175.0,2.6,34.4,737.0,957.46,677.59
2018,7,5,15,15,737.5,156.5,2.6,34.4,703.5,959.89,680.64
2018,7,5,15,30,752.0,138.0,2.6,34.4,670.0,951.29,676.73
2018,7,5,15,45,698.5,145.0,2.75,33.7,614.0,914.93,658.28
2018,7,5,16,0,645.0,152.0,2.9,33.0,558.0,868.69,633.02
2018,7,5,16,15,638.5,138.0,2.9,32.4,513.0,843.0,619.71
2018,7,5,16,30,632.0,124.0,2.9,31.8,468.0,814.44,604.11
2018,7,5,16,45,658.5,106.0,2.95,31.2,433.5,810.22,605.21
2018,7,5,17,0,685.0,88.0,3.0,30.6,399.0,801.54,603.03
2018,7,5,17,15,599.0,90.0,2.9,29.8,338.0,710.83,542.86
2018,7,5,17,30,513.0,92.0,2.8,29.0,277.0,621.32,481.78
2018,7,5,17,45,506.5,78.0,2.75,28.2,236.5,584.33,457.2
2018,7,5,18,0,500.0,64.0,2.7,27.4,196.0,545.74,429.63
2018,7,5,18,15,430.5,56.0,2.65,26.65,152.5,462.56,366.27
2018,7,5,18,30,361.0,48.0,2.6,25.9,109.0,382.9,302.7
2018,7,5,18,45,268.0,37.0,2.5,25.15,74.0,283.82,219.35
2018,7,5,19,0,175.0,26.0,2.4,24.4,39.0,190.87,113.52
2018,7,5,19,15,97.5,14.0,2.35,23.95,20.5,75.04,0.0
2018,7,5,19,30,20.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,7,5,19,45,10.0,1.0,2.25,23.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,1.45,20.4,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,1.6,20.5,4.0,3.41,0.0
2018,7,6,5,15,8.5,17.0,1.55,20.8,17.0,14.06,0.0
2018,7,6,5,30,4.0,30.0,1.5,21.1,30.0,24.41,14.18
2018,7,6,5,45,16.0,48.5,1.5,21.4,51.5,38.42,27.12
2018,7,6,6,0,28.0,67.0,1.5,21.7,73.0,52.27,39.5
2018,7,6,6,15,43.0,87.0,1.4,22.25,98.5,66.91,52.32
2018,7,6,6,30,58.0,107.0,1.3,22.8,124.0,81.35,64.67
2018,7,6,6,45,283.5,103.5,1.2,23.35,211.0,76.51,60.33
2018,7,6,7,0,509.0,100.0,1.1,23.9,298.0,72.41,56.56
2018,7,6,7,15,632.0,87.0,1.3,24.75,368.0,62.56,47.85
2018,7,6,7,30,755.0,74.0,1.5,25.6,438.0,59.09,44.59
2018,7,6,7,45,784.5,74.5,1.7,26.5,488.5,58.95,44.14
2018,7,6,8,0,814.0,75.0,1.9,27.4,539.0,67.97,51.31
2018,7,6,8,15,831.0,76.5,2.05,28.45,585.5,69.06,51.79
2018,7,6,8,30,848.0,78.0,2.2,29.5,632.0,70.05,52.2
2018,7,6,8,45,802.5,104.0,2.35,30.6,657.0,73.35,54.49
2018,7,6,9,0,757.0,130.0,2.5,31.7,682.0,115.28,66.95
2018,7,6,9,15,819.5,110.5,2.6,32.5,737.5,164.43,89.36
2018,7,6,9,30,882.0,91.0,2.7,33.3,793.0,209.91,117.63
2018,7,6,9,45,881.0,98.0,2.75,34.05,824.5,264.58,160.34
2018,7,6,10,0,880.0,105.0,2.8,34.8,856.0,319.06,204.8
2018,7,6,10,15,887.0,105.5,2.9,35.3,883.5,371.56,248.12
2018,7,6,10,30,894.0,106.0,3.0,35.8,911.0,424.23,291.06
2018,7,6,10,45,899.5,106.5,3.1,36.25,932.5,476.24,332.64
2018,7,6,11,0,905.0,107.0,3.2,36.7,954.0,527.89,372.81
2018,7,6,11,15,908.0,107.0,3.3,37.0,967.5,577.27,410.54
2018,7,6,11,30,911.0,107.0,3.4,37.3,981.0,625.66,446.55
2018,7,6,11,45,913.0,107.0,3.5,37.55,987.5,672.28,480.52
2018,7,6,12,0,915.0,107.0,3.6,37.8,994.0,717.5,512.75
2018,7,6,12,15,915.5,106.0,3.7,37.85,993.0,759.27,542.48
2018,7,6,12,30,916.0,105.0,3.8,37.9,992.0,799.1,568.83
2018,7,6,12,45,915.5,104.0,3.95,37.95,983.5,835.95,593.33
2018,7,6,13,0,915.0,103.0,4.1,38.0,975.0,870.33,616.2
2018,7,6,13,15,911.5,102.5,4.2,37.9,959.0,899.88,636.15
2018,7,6,13,30,908.0,102.0,4.3,37.8,943.0,926.44,654.26
2018,7,6,13,45,904.0,100.0,4.4,37.7,920.0,947.97,669.25
2018,7,6,14,0,900.0,98.0,4.5,37.6,897.0,966.21,682.28
2018,7,6,14,15,893.5,97.0,4.55,37.35,868.0,979.73,692.63
2018,7,6,14,30,887.0,96.0,4.6,37.1,839.0,989.84,701.0
2018,7,6,14,45,878.5,94.5,4.7,36.85,804.0,994.01,705.99
2018,7,6,15,0,870.0,93.0,4.8,36.6,769.0,994.75,708.98
2018,7,6,15,15,859.0,91.0,4.8,36.6,729.0,989.01,706.74
2018,7,6,15,30,848.0,89.0,4.8,36.6,689.0,979.95,702.52
2018,7,6,15,45,833.0,87.0,4.85,35.9,644.5,963.62,696.09
2018,7,6,16,0,818.0,85.0,4.9,35.2,600.0,944.3,687.78
2018,7,6,16,15,775.0,90.0,4.85,34.65,546.5,914.59,671.37
2018,7,6,16,30,732.0,95.0,4.8,34.1,493.0,871.13,645.51
2018,7,6,16,45,720.5,87.0,4.75,33.6,447.0,840.45,627.92
2018,7,6,17,0,709.0,79.0,4.7,33.1,401.0,807.32,608.22
2018,7,6,17,15,689.0,72.5,4.6,32.35,354.0,765.95,582.69
2018,7,6,17,30,669.0,66.0,4.5,31.6,307.0,723.04,555.24
2018,7,6,17,45,626.0,60.5,4.4,30.9,258.0,665.42,515.76
2018,7,6,18,0,583.0,55.0,4.3,30.2,209.0,603.53,471.28
2018,7,6,18,15,516.0,49.0,4.0,29.35,163.5,522.59,409.92
2018,7,6,18,30,449.0,43.0,3.7,28.5,118.0,445.0,348.06
2018,7,6,18,45,354.0,34.0,3.35,27.65,81.0,347.03,266.11
2018,7,6,19,0,259.0,25.0,3.0,26.8,44.0,248.09,145.81
2018,7,6,19,15,138.5,13.5,2.95,26.25,23.0,101.17,0.0
2018,7,6,19,30,18.0,2.0,2.9,25.7,2.0,0.0,0.0
2018,7,6,19,45,9.0,1.0,2.8,25.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,23.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,21.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,7,4,45,24.5,3.5,1.25,20.95,4.0,0.0,0.0
2018,7,7,5,0,49.0,7.0,1.3,21.3,8.0,5.97,0.0
2018,7,7,5,15,132.0,21.0,1.45,21.95,32.0,16.35,0.0
2018,7,7,5,30,215.0,35.0,1.6,22.6,56.0,27.03,16.07
2018,7,7,5,45,338.5,41.0,1.75,23.25,96.5,32.96,22.25
2018,7,7,6,0,462.0,47.0,1.9,23.9,137.0,37.34,26.38
2018,7,7,6,15,493.5,58.5,2.05,24.7,180.0,45.61,33.6
2018,7,7,6,30,525.0,70.0,2.2,25.5,223.0,53.5,40.31
2018,7,7,6,45,625.5,65.5,2.3,26.35,282.5,49.75,36.94
2018,7,7,7,0,726.0,61.0,2.4,27.2,342.0,50.81,37.61
2018,7,7,7,15,754.5,64.0,2.5,28.05,392.5,52.68,38.92
2018,7,7,7,30,783.0,67.0,2.6,28.9,443.0,54.52,40.16
2018,7,7,7,45,673.0,109.0,2.7,29.75,457.5,74.57,56.44
2018,7,7,8,0,563.0,151.0,2.8,30.6,472.0,98.27,75.39
2018,7,7,8,15,548.0,174.5,2.9,31.4,509.0,111.25,85.37
2018,7,7,8,30,533.0,198.0,3.0,32.2,546.0,122.08,93.5
2018,7,7,8,45,668.5,156.0,3.1,33.0,622.5,93.63,70.2
2018,7,7,9,0,804.0,114.0,3.2,33.8,699.0,106.68,59.33
2018,7,7,9,15,853.0,98.5,3.3,34.35,749.5,159.69,84.13
2018,7,7,9,30,902.0,83.0,3.4,34.9,800.0,206.86,113.93
2018,7,7,9,45,910.0,83.0,3.5,35.4,833.0,260.03,155.27
2018,7,7,10,0,918.0,83.0,3.6,35.9,866.0,313.86,199.41
2018,7,7,10,15,923.5,84.0,3.7,36.2,893.5,368.02,244.53
2018,7,7,10,30,929.0,85.0,3.8,36.5,921.0,422.2,289.18
2018,7,7,10,45,932.5,86.0,3.85,36.75,941.5,475.3,332.16
2018,7,7,11,0,936.0,87.0,3.9,37.0,962.0,527.79,373.54
2018,7,7,11,15,938.5,87.0,4.0,37.15,975.5,578.19,412.58
2018,7,7,11,30,941.0,87.0,4.1,37.3,989.0,627.48,449.82
2018,7,7,11,45,942.0,87.5,4.15,37.45,995.5,674.93,484.74
2018,7,7,12,0,943.0,88.0,4.2,37.6,1002.0,720.81,517.75
2018,7,7,12,15,939.5,90.5,4.25,37.65,1000.5,763.35,547.6
2018,7,7,12,30,936.0,93.0,4.3,37.7,999.0,803.69,574.21
2018,7,7,12,45,930.0,96.0,4.35,37.75,989.5,840.08,598.12
2018,7,7,13,0,924.0,99.0,4.4,37.8,980.0,873.76,620.2
2018,7,7,13,15,921.5,98.5,4.4,37.75,964.5,904.41,640.36
2018,7,7,13,30,919.0,98.0,4.4,37.7,949.0,932.11,658.62
2018,7,7,13,45,915.5,97.0,4.45,37.6,927.0,955.31,674.44
2018,7,7,14,0,912.0,96.0,4.5,37.5,905.0,975.27,688.32
2018,7,7,14,15,906.0,94.5,4.55,37.25,876.0,988.98,698.78
2018,7,7,14,30,900.0,93.0,4.6,37.0,847.0,999.23,707.24
2018,7,7,14,45,892.5,91.5,4.65,36.8,812.0,1004.53,712.58
2018,7,7,15,0,885.0,90.0,4.7,36.6,777.0,1006.37,715.9
2018,7,7,15,15,874.5,88.0,4.7,36.6,737.0,1001.17,714.03
2018,7,7,15,30,864.0,86.0,4.7,36.6,697.0,992.61,710.18
2018,7,7,15,45,851.5,83.5,4.75,35.8,653.0,978.15,705.22
2018,7,7,16,0,839.0,81.0,4.8,35.0,609.0,960.57,698.32
2018,7,7,16,15,820.5,79.0,4.8,34.4,561.0,934.67,685.06
2018,7,7,16,30,802.0,77.0,4.8,33.8,513.0,917.34,677.5
2018,7,7,16,45,780.0,73.5,4.8,33.2,463.5,880.88,656.75
2018,7,7,17,0,758.0,70.0,4.8,32.6,414.0,842.32,634.19
2018,7,7,17,15,730.5,65.5,4.7,31.8,364.0,795.45,605.08
2018,7,7,17,30,703.0,61.0,4.6,31.0,314.0,747.34,574.13
2018,7,7,17,45,660.5,56.5,4.5,30.2,264.5,685.13,531.74
2018,7,7,18,0,618.0,52.0,4.4,29.4,215.0,623.23,487.5
2018,7,7,18,15,554.0,46.0,4.1,28.5,168.5,549.1,431.28
2018,7,7,18,30,490.0,40.0,3.8,27.6,122.0,472.69,370.22
2018,7,7,18,45,388.5,32.0,3.55,26.65,83.5,369.93,284.42
2018,7,7,19,0,287.0,24.0,3.3,25.7,45.0,266.32,155.38
2018,7,7,19,15,154.0,13.5,3.15,25.1,23.5,111.23,0.0
2018,7,7,19,30,21.0,3.0,3.0,24.5,2.0,0.0,0.0
2018,7,7,19,45,10.5,1.5,2.85,23.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,22.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,20.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,20.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,18.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.75,18.05,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,18.2,9.0,6.83,0.0
2018,7,8,5,15,211.5,19.0,2.0,18.75,36.5,15.78,0.0
2018,7,8,5,30,346.0,30.0,2.1,19.3,64.0,24.76,14.4
2018,7,8,5,45,435.5,37.5,2.15,19.85,105.5,30.43,20.42
2018,7,8,6,0,525.0,45.0,2.2,20.4,147.0,36.1,25.72
2018,7,8,6,15,583.5,50.5,2.3,21.3,194.5,39.96,29.2
2018,7,8,6,30,642.0,56.0,2.4,22.2,242.0,47.64,35.83
2018,7,8,6,45,681.5,60.5,2.45,23.15,292.5,50.77,38.35
2018,7,8,7,0,721.0,65.0,2.5,24.1,343.0,53.85,40.73
2018,7,8,7,15,749.5,68.5,2.6,25.05,394.0,55.97,42.23
2018,7,8,7,30,778.0,72.0,2.7,26.0,445.0,58.04,43.64
2018,7,8,7,45,800.0,74.5,2.85,27.0,494.5,59.24,44.3
2018,7,8,8,0,822.0,77.0,3.0,28.0,544.0,69.43,52.41
2018,7,8,8,15,838.5,79.5,3.05,28.85,591.5,71.13,53.44
2018,7,8,8,30,855.0,82.0,3.1,29.7,639.0,72.71,54.36
2018,7,8,8,45,867.5,84.5,3.2,30.6,683.0,74.07,55.1
2018,7,8,9,0,880.0,87.0,3.3,31.5,727.0,104.1,56.97
2018,7,8,9,15,888.0,89.5,3.45,32.3,765.5,156.67,81.48
2018,7,8,9,30,896.0,92.0,3.6,33.1,804.0,210.37,117.7
2018,7,8,9,45,900.0,96.0,3.7,33.9,837.0,265.08,160.28
2018,7,8,10,0,904.0,100.0,3.8,34.7,870.0,320.12,205.28
2018,7,8,10,15,910.5,101.0,3.9,35.1,898.0,374.11,250.22
2018,7,8,10,30,917.0,102.0,4.0,35.5,926.0,428.23,294.8
2018,7,8,10,45,922.0,102.0,4.1,35.9,947.0,480.94,337.44
2018,7,8,11,0,927.0,102.0,4.2,36.3,968.0,533.18,378.62
2018,7,8,11,15,929.5,102.5,4.3,36.5,982.0,583.8,417.83
2018,7,8,11,30,932.0,103.0,4.4,36.7,996.0,633.36,455.27
2018,7,8,11,45,934.0,102.0,4.5,36.9,1002.0,680.23,489.96
2018,7,8,12,0,936.0,101.0,4.6,37.1,1008.0,725.62,522.83
2018,7,8,12,15,934.0,102.5,4.7,37.1,1006.5,768.46,553.66
2018,7,8,12,30,932.0,104.0,4.8,37.1,1005.0,809.23,581.03
2018,7,8,12,45,928.5,104.5,4.9,37.1,995.5,845.64,605.6
2018,7,8,13,0,925.0,105.0,5.0,37.1,986.0,879.42,628.44
2018,7,8,13,15,921.5,104.5,5.0,36.95,970.0,909.46,648.68
2018,7,8,13,30,918.0,104.0,5.0,36.8,954.0,936.49,666.99
2018,7,8,13,45,914.0,103.0,5.05,36.65,931.5,959.43,683.09
2018,7,8,14,0,910.0,102.0,5.1,36.5,909.0,979.12,697.21
2018,7,8,14,15,903.5,100.5,5.1,36.3,879.5,992.53,707.23
2018,7,8,14,30,897.0,99.0,5.1,36.1,850.0,1002.47,715.2
2018,7,8,14,45,889.0,97.5,5.1,35.85,815.0,1007.44,720.3
2018,7,8,15,0,881.0,96.0,5.1,35.6,780.0,1008.96,723.36
2018,7,8,15,15,870.0,94.0,5.1,35.6,739.5,1003.45,721.27
2018,7,8,15,30,859.0,92.0,5.1,35.6,699.0,994.57,717.17
2018,7,8,15,45,845.0,90.0,5.05,34.85,654.5,979.4,710.99
2018,7,8,16,0,831.0,88.0,5.0,34.1,610.0,961.17,702.85
2018,7,8,16,15,813.5,85.0,4.95,33.55,562.5,946.83,696.74
2018,7,8,16,30,796.0,82.0,4.9,33.0,515.0,918.1,680.91
2018,7,8,16,45,772.5,78.5,4.85,32.45,465.0,880.34,658.77
2018,7,8,17,0,749.0,75.0,4.8,31.9,415.0,840.52,634.8
2018,7,8,17,15,716.5,71.0,4.7,31.15,364.0,789.87,602.79
2018,7,8,17,30,684.0,67.0,4.6,30.4,313.0,738.16,569.01
2018,7,8,17,45,639.0,62.0,4.45,29.65,263.0,679.33,528.58
2018,7,8,18,0,594.0,57.0,4.3,28.9,213.0,616.04,482.92
2018,7,8,18,15,527.5,50.0,4.05,27.95,166.5,533.62,420.47
2018,7,8,18,30,461.0,43.0,3.8,27.0,120.0,454.52,357.31
2018,7,8,18,45,358.5,34.5,3.6,26.05,82.0,351.12,270.71
2018,7,8,19,0,256.0,26.0,3.4,25.1,44.0,245.83,141.11
2018,7,8,19,15,137.0,14.0,3.3,24.45,23.0,100.67,0.0
2018,7,8,19,30,18.0,2.0,3.2,23.8,2.0,0.0,0.0
2018,7,8,19,45,9.0,1.0,3.15,23.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,21.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,21.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,19.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.05,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,1.75,18.45,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,1.9,18.7,9.0,6.83,0.0
2018,7,9,5,15,210.5,19.5,2.0,19.25,36.5,16.28,0.0
2018,7,9,5,30,346.0,31.0,2.1,19.8,64.0,25.7,15.0
2018,7,9,5,45,437.5,38.0,2.2,20.35,105.5,30.9,20.75
2018,7,9,6,0,529.0,45.0,2.3,20.9,147.0,36.15,25.69
2018,7,9,6,15,587.5,51.0,2.35,21.8,195.0,40.41,29.52
2018,7,9,6,30,646.0,57.0,2.4,22.7,243.0,48.54,36.53
2018,7,9,6,45,686.0,61.5,2.45,23.55,294.0,51.65,39.04
2018,7,9,7,0,726.0,66.0,2.5,24.4,345.0,54.7,41.42
2018,7,9,7,15,754.5,69.5,2.65,25.35,396.0,56.81,42.89
2018,7,9,7,30,783.0,73.0,2.8,26.3,447.0,58.85,44.28
2018,7,9,7,45,804.5,76.0,2.95,27.2,497.0,60.37,45.21
2018,7,9,8,0,826.0,79.0,3.1,28.1,547.0,70.81,53.54
2018,7,9,8,15,842.5,81.5,3.25,29.05,594.5,72.49,54.52
2018,7,9,8,30,859.0,84.0,3.4,30.0,642.0,74.04,55.39
2018,7,9,8,45,872.0,86.0,3.6,30.95,686.0,75.08,55.85
2018,7,9,9,0,885.0,88.0,3.8,31.9,730.0,103.6,57.05
2018,7,9,9,15,896.0,88.5,3.9,32.55,769.5,155.58,80.53
2018,7,9,9,30,907.0,89.0,4.0,33.2,809.0,208.95,116.22
2018,7,9,9,45,915.5,89.5,4.1,33.85,842.5,263.0,158.23
2018,7,9,10,0,924.0,90.0,4.2,34.5,876.0,317.79,203.22
2018,7,9,10,15,929.5,90.5,4.3,34.95,903.5,372.12,248.69
2018,7,9,10,30,935.0,91.0,4.4,35.4,931.0,426.45,293.68
2018,7,9,10,45,939.0,91.5,4.45,35.85,952.0,479.92,337.02
2018,7,9,11,0,943.0,92.0,4.5,36.3,973.0,532.82,378.74
2018,7,9,11,15,945.0,92.5,4.6,36.6,986.5,583.88,418.27
2018,7,9,11,30,947.0,93.0,4.7,36.9,1000.0,633.79,455.91
2018,7,9,11,45,947.5,93.5,4.8,37.2,1006.0,681.43,491.08
2018,7,9,12,0,948.0,94.0,4.9,37.5,1012.0,727.47,524.35
2018,7,9,12,15,946.0,95.5,5.0,37.5,1010.5,770.73,555.51
2018,7,9,12,30,944.0,97.0,5.1,37.5,1009.0,811.87,583.31
2018,7,9,12,45,939.5,98.0,5.2,37.55,999.0,848.24,607.76
2018,7,9,13,0,935.0,99.0,5.3,37.6,989.0,881.89,630.41
2018,7,9,13,15,932.0,98.0,5.35,37.45,973.0,912.1,651.12
2018,7,9,13,30,929.0,97.0,5.4,37.3,957.0,939.27,669.91
2018,7,9,13,45,924.5,96.0,5.45,37.15,934.0,961.88,685.84
2018,7,9,14,0,920.0,95.0,5.5,37.0,911.0,981.18,699.75
2018,7,9,14,15,887.0,109.5,5.5,36.7,874.5,985.48,704.22
2018,7,9,14,30,854.0,124.0,5.5,36.4,838.0,985.86,706.37
2018,7,9,14,45,819.5,135.0,5.55,36.1,796.5,991.1,712.19
2018,7,9,15,0,785.0,146.0,5.6,35.8,755.0,979.88,707.35
2018,7,9,15,15,795.0,131.0,5.6,35.8,720.0,981.95,710.24
2018,7,9,15,30,805.0,116.0,5.6,35.8,685.0,980.12,710.66
2018,7,9,15,45,774.0,116.5,5.55,35.05,634.5,951.12,695.1
2018,7,9,16,0,743.0,117.0,5.5,34.3,584.0,919.2,677.56
2018,7,9,16,15,699.5,117.5,5.45,33.8,529.0,879.17,653.59
2018,7,9,16,30,656.0,118.0,5.4,33.3,474.0,831.02,623.68
2018,7,9,16,45,669.0,102.0,5.35,32.75,434.5,815.56,616.35
2018,7,9,17,0,682.0,86.0,5.3,32.2,395.0,796.29,606.04
2018,7,9,17,15,525.0,101.0,5.15,31.5,321.5,656.05,507.97
2018,7,9,17,30,368.0,116.0,5.0,30.8,248.0,512.31,402.69
2018,7,9,17,45,293.5,104.5,4.8,30.05,199.0,403.72,320.85
2018,7,9,18,0,219.0,93.0,4.6,29.3,150.0,321.29,255.94
2018,7,9,18,15,188.5,75.0,4.25,28.45,116.5,269.0,213.91
2018,7,9,18,30,158.0,57.0,3.9,27.6,83.0,217.8,171.29
2018,7,9,18,45,123.0,40.5,3.55,26.8,56.5,167.32,127.1
2018,7,9,19,0,88.0,24.0,3.2,26.0,30.0,111.06,59.61
2018,7,9,19,15,55.0,13.5,3.05,25.45,16.0,47.14,0.0
2018,7,9,19,30,22.0,3.0,2.9,24.9,2.0,0.0,0.0
2018,7,9,19,45,11.0,1.5,2.75,24.35,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,23.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,22.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,22.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,18.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,10,4,45,44.0,4.0,1.4,19.2,4.5,0.0,0.0
2018,7,10,5,0,88.0,8.0,1.5,19.5,9.0,6.83,0.0
2018,7,10,5,15,233.0,17.5,1.65,20.05,36.0,14.53,0.0
2018,7,10,5,30,378.0,27.0,1.8,20.6,63.0,22.29,12.1
2018,7,10,5,45,468.5,34.0,1.95,21.15,105.0,27.69,17.93
2018,7,10,6,0,559.0,41.0,2.1,21.7,147.0,36.01,25.47
2018,7,10,6,15,617.0,45.5,2.25,22.5,195.5,39.5,28.64
2018,7,10,6,30,675.0,50.0,2.4,23.3,244.0,43.02,31.67
2018,7,10,6,45,714.0,54.0,2.5,24.1,295.0,45.97,34.08
2018,7,10,7,0,753.0,58.0,2.6,24.9,346.0,48.89,36.37
2018,7,10,7,15,781.5,60.5,2.7,25.6,397.5,50.52,37.52
2018,7,10,7,30,810.0,63.0,2.8,26.3,449.0,59.68,44.99
2018,7,10,7,45,831.0,65.0,2.9,27.05,499.0,61.53,46.22
2018,7,10,8,0,852.0,67.0,3.0,27.8,549.0,63.28,47.36
2018,7,10,8,15,868.0,69.5,3.05,28.4,597.0,65.18,48.64
2018,7,10,8,30,884.0,72.0,3.1,29.0,645.0,66.96,49.81
2018,7,10,8,45,896.5,73.0,3.15,29.65,689.0,67.59,50.05
2018,7,10,9,0,909.0,74.0,3.2,30.3,733.0,94.78,50.81
2018,7,10,9,15,915.0,77.5,3.25,30.85,772.0,149.29,75.78
2018,7,10,9,30,921.0,81.0,3.3,31.4,811.0,204.74,113.22
2018,7,10,9,45,923.5,86.0,3.35,32.0,844.5,261.16,157.42
2018,7,10,10,0,926.0,91.0,3.4,32.6,878.0,317.76,204.15
2018,7,10,10,15,932.0,91.5,3.45,33.05,906.0,372.43,249.97
2018,7,10,10,30,938.0,92.0,3.5,33.5,934.0,427.15,295.33
2018,7,10,10,45,942.5,92.5,3.55,34.0,955.5,481.07,339.01
2018,7,10,11,0,947.0,93.0,3.6,34.5,977.0,534.46,381.05
2018,7,10,11,15,950.0,93.0,3.65,34.75,991.0,585.97,420.92
2018,7,10,11,30,953.0,93.0,3.7,35.0,1005.0,636.4,458.9
2018,7,10,11,45,954.0,94.0,3.75,35.25,1012.0,685.1,494.64
2018,7,10,12,0,955.0,95.0,3.8,35.5,1019.0,732.24,528.41
2018,7,10,12,15,953.5,95.5,3.9,35.55,1017.5,775.43,559.21
2018,7,10,12,30,952.0,96.0,4.0,35.6,1016.0,816.47,586.54
2018,7,10,12,45,948.5,97.5,4.05,35.65,1007.0,854.42,611.53
2018,7,10,13,0,945.0,99.0,4.1,35.7,998.0,889.72,634.71
2018,7,10,13,15,931.0,105.5,4.2,35.6,979.0,917.66,653.73
2018,7,10,13,30,917.0,112.0,4.3,35.5,960.0,942.24,670.7
2018,7,10,13,45,924.0,103.5,4.4,35.4,940.0,968.42,688.81
2018,7,10,14,0,931.0,95.0,4.5,35.3,920.0,991.3,704.9
2018,7,10,14,15,924.5,94.0,4.55,35.0,890.5,1005.54,715.93
2018,7,10,14,30,918.0,93.0,4.6,34.7,861.0,1016.27,724.92
2018,7,10,14,45,910.0,91.5,4.7,34.45,825.5,1021.44,730.65
2018,7,10,15,0,902.0,90.0,4.8,34.2,790.0,1023.07,734.37
2018,7,10,15,15,891.5,88.0,4.8,34.2,749.0,1018.1,732.66
2018,7,10,15,30,881.0,86.0,4.8,34.2,708.0,1009.69,728.91
2018,7,10,15,45,867.5,84.0,4.9,33.3,663.0,994.9,724.68
2018,7,10,16,0,854.0,82.0,5.0,32.4,618.0,976.96,718.36
2018,7,10,16,15,836.5,79.5,5.0,31.75,569.5,951.4,705.38
2018,7,10,16,30,819.0,77.0,5.0,31.1,521.0,923.14,690.45
2018,7,10,16,45,796.0,73.5,5.05,30.4,470.0,896.66,676.97
2018,7,10,17,0,773.0,70.0,5.1,29.7,419.0,856.89,653.8
2018,7,10,17,15,741.5,66.5,5.05,28.8,368.0,807.34,622.94
2018,7,10,17,30,710.0,63.0,5.0,27.9,317.0,756.68,590.15
2018,7,10,17,45,625.0,60.5,4.95,27.0,258.0,665.02,525.45
2018,7,10,18,0,540.0,58.0,4.9,26.1,199.0,571.97,456.8
2018,7,10,18,15,308.5,47.0,4.7,25.15,124.0,351.74,284.66
2018,7,10,18,30,77.0,36.0,4.5,24.2,49.0,118.11,92.25
2018,7,10,18,45,59.5,25.0,4.3,23.25,33.0,89.39,66.68
2018,7,10,19,0,42.0,14.0,4.1,22.3,17.0,56.81,27.59
2018,7,10,19,15,24.0,7.5,3.95,21.7,9.0,21.95,0.0
2018,7,10,19,30,6.0,1.0,3.8,21.1,1.0,0.0,0.0
2018,7,10,19,45,3.0,0.5,3.7,20.5,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,19.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,15.95,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.2,8.0,6.83,0.0
2018,7,11,5,15,206.5,18.5,1.55,16.8,34.5,15.45,0.0
2018,7,11,5,30,347.0,29.0,1.6,17.4,61.0,24.01,13.57
2018,7,11,5,45,442.0,36.0,1.65,18.0,102.5,29.3,19.57
2018,7,11,6,0,537.0,43.0,1.7,18.6,144.0,34.63,24.63
2018,7,11,6,15,312.0,46.5,1.7,19.45,109.5,35.04,25.14
2018,7,11,6,30,87.0,50.0,1.7,20.3,75.0,38.28,27.96
2018,7,11,6,45,46.5,77.0,1.7,21.15,90.5,62.26,48.67
2018,7,11,7,0,6.0,104.0,1.7,22.0,106.0,83.54,66.61
2018,7,11,7,15,122.5,137.0,1.75,23.05,194.5,100.93,80.83
2018,7,11,7,30,239.0,170.0,1.8,24.1,283.0,116.46,93.18
2018,7,11,7,45,470.5,141.5,1.85,25.1,396.0,94.28,74.0
2018,7,11,8,0,702.0,113.0,1.9,26.1,509.0,75.86,58.16
2018,7,11,8,15,788.5,94.0,1.95,27.0,575.5,70.01,52.92
2018,7,11,8,30,875.0,75.0,2.0,27.9,642.0,68.71,51.48
2018,7,11,8,45,887.5,77.0,2.05,28.85,686.0,69.91,52.11
2018,7,11,9,0,900.0,79.0,2.1,29.8,730.0,96.02,52.74
2018,7,11,9,15,906.5,82.5,2.2,30.65,769.0,150.18,76.97
2018,7,11,9,30,913.0,86.0,2.3,31.5,808.0,205.33,113.7
2018,7,11,9,45,917.0,89.5,2.45,32.4,841.5,260.75,156.58
2018,7,11,10,0,921.0,93.0,2.6,33.3,875.0,316.47,202.07
2018,7,11,10,15,927.0,94.0,2.65,33.85,903.0,371.29,247.49
2018,7,11,10,30,933.0,95.0,2.7,34.4,931.0,426.17,292.38
2018,7,11,10,45,936.5,96.5,2.8,35.0,952.5,480.19,335.63
2018,7,11,11,0,940.0,98.0,2.9,35.6,974.0,533.62,377.16
2018,7,11,11,15,942.5,98.5,2.95,35.95,988.0,585.0,416.29
2018,7,11,11,30,945.0,99.0,3.0,36.3,1002.0,635.31,453.49
2018,7,11,11,45,946.0,99.0,3.1,36.6,1008.5,683.03,488.19
2018,7,11,12,0,947.0,99.0,3.2,36.9,1015.0,729.18,520.97
2018,7,11,12,15,946.5,99.5,3.2,36.95,1014.0,772.9,551.47
2018,7,11,12,30,946.0,100.0,3.2,37.0,1013.0,814.58,578.36
2018,7,11,12,45,944.0,100.0,3.25,37.05,1004.5,852.36,602.83
2018,7,11,13,0,942.0,100.0,3.3,37.1,996.0,887.53,625.55
2018,7,11,13,15,938.5,99.5,3.3,36.95,979.5,918.14,645.58
2018,7,11,13,30,935.0,99.0,3.3,36.8,963.0,945.69,663.69
2018,7,11,13,45,930.5,97.5,3.35,36.65,939.5,968.13,679.0
2018,7,11,14,0,926.0,96.0,3.4,36.5,916.0,987.2,692.33
2018,7,11,14,15,919.5,95.0,3.4,36.2,886.5,1001.43,702.86
2018,7,11,14,30,913.0,94.0,3.4,35.9,857.0,1012.15,711.39
