Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,14,45,904.0,93.0,3.45,35.65,821.5,1016.88,716.56
2018,7,11,15,0,895.0,92.0,3.5,35.4,786.0,1018.1,719.72
2018,7,11,15,15,884.5,90.0,3.5,35.4,745.0,1013.18,718.09
2018,7,11,15,30,874.0,88.0,3.5,35.4,704.0,1004.84,714.49
2018,7,11,15,45,859.0,86.0,3.55,34.5,658.5,988.63,708.98
2018,7,11,16,0,844.0,84.0,3.6,33.6,613.0,969.29,701.48
2018,7,11,16,15,824.5,82.0,3.55,32.95,564.5,942.53,687.71
2018,7,11,16,30,805.0,80.0,3.5,32.3,516.0,924.45,679.62
2018,7,11,16,45,779.5,77.0,3.5,31.7,465.0,885.3,657.38
2018,7,11,17,0,754.0,74.0,3.5,31.1,414.0,844.15,633.37
2018,7,11,17,15,719.5,70.0,3.45,30.2,362.5,791.55,601.15
2018,7,11,17,30,685.0,66.0,3.4,29.3,311.0,737.99,567.07
2018,7,11,17,45,636.5,61.5,3.3,28.45,260.5,676.7,525.51
2018,7,11,18,0,588.0,57.0,3.2,27.6,210.0,611.27,478.8
2018,7,11,18,15,516.5,50.5,3.05,26.6,163.5,525.69,414.39
2018,7,11,18,30,445.0,44.0,2.9,25.6,117.0,443.67,349.22
2018,7,11,18,45,336.5,34.5,2.75,24.6,79.0,335.16,258.28
2018,7,11,19,0,228.0,25.0,2.6,23.6,41.0,224.13,119.43
2018,7,11,19,15,121.0,13.5,2.45,23.05,21.5,89.9,0.0
2018,7,11,19,30,14.0,2.0,2.3,22.5,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,2.15,22.0,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,21.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,12,4,45,8.0,2.0,1.25,19.75,2.0,0.0,0.0
2018,7,12,5,0,16.0,4.0,1.4,20.0,4.0,3.41,0.0
2018,7,12,5,15,83.0,17.0,1.5,20.4,24.0,13.22,0.0
2018,7,12,5,30,150.0,30.0,1.6,20.8,44.0,23.1,12.45
2018,7,12,5,45,166.0,40.0,1.75,21.2,64.0,30.35,20.13
2018,7,12,6,0,182.0,50.0,1.9,21.6,84.0,37.33,26.59
2018,7,12,6,15,109.5,64.5,1.9,22.05,86.5,50.86,38.51
2018,7,12,6,30,37.0,79.0,1.9,22.5,89.0,62.74,48.8
2018,7,12,6,45,45.0,107.0,1.9,22.95,122.0,82.55,65.66
2018,7,12,7,0,53.0,135.0,1.9,23.4,155.0,101.66,81.6
2018,7,12,7,15,117.0,162.0,2.0,24.0,215.0,115.8,93.02
2018,7,12,7,30,181.0,189.0,2.1,24.6,275.0,132.94,106.75
2018,7,12,7,45,161.5,211.5,2.2,25.2,294.5,145.91,116.8
2018,7,12,8,0,142.0,234.0,2.3,25.8,314.0,158.31,126.26
2018,7,12,8,15,238.0,236.0,2.35,26.25,384.0,150.9,119.58
2018,7,12,8,30,334.0,238.0,2.4,26.7,454.0,152.22,120.1
2018,7,12,8,45,401.5,235.5,2.5,27.2,513.0,137.96,108.01
2018,7,12,9,0,469.0,233.0,2.6,27.7,572.0,150.31,103.79
2018,7,12,9,15,517.5,230.0,2.65,28.15,623.0,184.69,118.88
2018,7,12,9,30,566.0,227.0,2.7,28.6,674.0,220.57,141.01
2018,7,12,9,45,615.0,217.0,2.8,29.1,722.0,260.85,170.32
2018,7,12,10,0,664.0,207.0,2.9,29.6,770.0,306.72,206.05
2018,7,12,10,15,724.0,183.0,3.0,30.05,815.5,352.3,242.5
2018,7,12,10,30,784.0,159.0,3.1,30.5,861.0,407.25,286.26
2018,7,12,10,45,797.0,156.0,3.2,30.95,884.5,456.58,326.28
2018,7,12,11,0,810.0,153.0,3.3,31.4,908.0,506.5,365.81
2018,7,12,11,15,814.0,153.5,3.25,31.55,921.5,554.54,403.13
2018,7,12,11,30,818.0,154.0,3.2,31.7,935.0,601.96,438.97
2018,7,12,11,45,820.0,154.5,3.2,31.85,942.0,647.34,472.57
2018,7,12,12,0,822.0,155.0,3.2,32.0,949.0,685.67,500.69
2018,7,12,12,15,805.5,167.0,3.1,32.0,944.5,730.59,531.92
2018,7,12,12,30,789.0,179.0,3.0,32.0,940.0,766.99,556.75
2018,7,12,12,45,797.5,170.5,2.85,32.0,934.0,803.22,581.17
2018,7,12,13,0,806.0,162.0,2.7,32.0,928.0,837.41,602.75
2018,7,12,13,15,810.5,154.5,2.6,32.1,914.0,866.72,621.0
2018,7,12,13,30,815.0,147.0,2.5,32.2,900.0,881.31,629.66
2018,7,12,13,45,820.0,140.0,2.4,32.3,881.5,905.82,644.79
2018,7,12,14,0,825.0,133.0,2.3,32.4,863.0,927.39,657.88
2018,7,12,14,15,819.0,130.5,2.25,32.45,835.0,939.68,665.71
2018,7,12,14,30,813.0,128.0,2.2,32.5,807.0,948.72,671.65
2018,7,12,14,45,805.5,124.5,2.15,32.6,773.0,964.9,682.09
2018,7,12,15,0,798.0,121.0,2.1,32.7,739.0,964.92,682.41
2018,7,12,15,15,782.5,119.5,2.1,32.7,699.0,955.81,678.1
2018,7,12,15,30,767.0,118.0,2.1,32.7,659.0,943.48,671.95
2018,7,12,15,45,714.5,129.0,2.1,32.65,607.0,911.61,653.57
2018,7,12,16,0,662.0,140.0,2.1,32.6,555.0,871.77,630.07
2018,7,12,16,15,674.5,122.0,2.1,32.35,515.5,859.77,625.12
2018,7,12,16,30,687.0,104.0,2.1,32.1,476.0,843.85,617.38
2018,7,12,16,45,660.5,99.0,2.15,31.85,428.0,803.44,593.63
2018,7,12,17,0,634.0,94.0,2.2,31.6,380.0,761.4,568.4
2018,7,12,17,15,607.0,87.0,2.15,31.05,333.5,714.93,539.35
2018,7,12,17,30,580.0,80.0,2.1,30.5,287.0,667.49,508.67
2018,7,12,17,45,528.0,74.0,2.1,30.0,239.5,598.75,461.51
2018,7,12,18,0,476.0,68.0,2.1,29.5,192.0,531.12,413.04
2018,7,12,18,15,404.5,59.5,1.95,28.65,148.5,446.16,349.01
2018,7,12,18,30,333.0,51.0,1.8,27.8,105.0,362.0,282.36
2018,7,12,18,45,237.0,38.5,1.7,27.0,70.5,265.59,201.36
2018,7,12,19,0,141.0,26.0,1.6,26.2,36.0,165.87,82.65
2018,7,12,19,15,73.5,14.0,1.65,25.7,19.0,59.55,0.0
2018,7,12,19,30,6.0,2.0,1.7,25.2,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,24.7,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,7,13,4,45,11.5,2.5,1.45,19.35,2.5,0.0,0.0
2018,7,13,5,0,23.0,5.0,1.4,19.4,5.0,4.27,0.0
2018,7,13,5,15,98.5,17.5,1.3,19.85,25.5,13.63,0.0
2018,7,13,5,30,174.0,30.0,1.2,20.3,46.0,23.18,12.38
2018,7,13,5,45,123.0,47.0,1.15,20.75,61.5,36.11,25.04
2018,7,13,6,0,72.0,64.0,1.1,21.2,77.0,49.23,36.86
2018,7,13,6,15,157.0,80.0,1.0,21.8,120.5,59.64,46.1
2018,7,13,6,30,242.0,96.0,0.9,22.4,164.0,71.12,56.0
2018,7,13,6,45,383.5,96.5,0.85,23.05,230.0,69.41,54.35
2018,7,13,7,0,525.0,97.0,0.8,23.7,296.0,70.84,55.31
2018,7,13,7,15,579.5,100.0,0.7,24.45,349.0,71.51,55.52
2018,7,13,7,30,634.0,103.0,0.6,25.2,402.0,72.31,55.8
2018,7,13,7,45,681.0,101.0,0.55,26.0,455.0,69.77,53.28
2018,7,13,8,0,728.0,99.0,0.5,26.8,508.0,74.03,56.44
2018,7,13,8,15,748.5,102.0,0.45,27.65,554.5,74.73,56.6
2018,7,13,8,30,769.0,105.0,0.4,28.5,601.0,75.36,56.72
2018,7,13,8,45,785.0,107.0,0.4,29.35,644.0,75.2,56.21
2018,7,13,9,0,801.0,109.0,0.4,30.2,687.0,95.74,55.42
2018,7,13,9,15,809.0,113.0,0.45,30.95,724.5,146.02,77.3
2018,7,13,9,30,817.0,117.0,0.5,31.7,762.0,206.79,117.58
2018,7,13,9,45,821.5,122.0,0.6,32.45,794.5,258.29,156.34
2018,7,13,10,0,826.0,127.0,0.7,33.2,827.0,310.2,197.63
2018,7,13,10,15,834.0,128.0,0.85,33.7,854.5,360.98,238.85
2018,7,13,10,30,842.0,129.0,1.0,34.2,882.0,412.12,279.97
2018,7,13,10,45,848.0,129.0,1.15,34.7,903.0,461.91,319.38
2018,7,13,11,0,854.0,129.0,1.3,35.2,924.0,511.47,357.59
2018,7,13,11,15,858.0,129.0,1.45,35.5,938.0,559.54,394.07
2018,7,13,11,30,862.0,129.0,1.6,35.8,952.0,606.83,429.08
2018,7,13,11,45,865.0,128.5,1.75,36.15,959.0,652.21,461.87
2018,7,13,12,0,868.0,128.0,1.9,36.5,966.0,696.39,493.13
2018,7,13,12,15,870.0,126.5,2.0,36.55,966.0,737.73,522.24
2018,7,13,12,30,872.0,125.0,2.1,36.6,966.0,777.35,549.03
2018,7,13,12,45,873.5,122.5,2.25,36.7,958.5,813.8,573.07
2018,7,13,13,0,875.0,120.0,2.4,36.8,951.0,847.96,595.64
2018,7,13,13,15,872.5,118.5,2.5,36.75,935.5,877.04,615.01
2018,7,13,13,30,870.0,117.0,2.6,36.7,920.0,903.25,632.66
2018,7,13,13,45,866.0,115.5,2.7,36.6,898.5,925.07,647.79
2018,7,13,14,0,862.0,114.0,2.8,36.5,877.0,943.75,661.08
2018,7,13,14,15,855.5,112.5,2.85,36.35,848.5,956.79,670.76
2018,7,13,14,30,849.0,111.0,2.9,36.2,820.0,966.5,678.54
2018,7,13,14,45,841.0,108.5,3.0,36.0,785.5,970.33,683.32
2018,7,13,15,0,833.0,106.0,3.1,35.8,751.0,970.78,686.17
2018,7,13,15,15,821.5,104.0,3.1,35.8,711.5,964.94,683.89
2018,7,13,15,30,810.0,102.0,3.1,35.8,672.0,955.89,679.75
2018,7,13,15,45,793.0,100.0,3.15,35.15,628.0,950.38,680.21
2018,7,13,16,0,776.0,98.0,3.2,34.5,584.0,929.66,670.88
2018,7,13,16,15,749.5,96.5,3.25,34.05,535.0,897.22,653.33
2018,7,13,16,30,723.0,95.0,3.3,33.6,486.0,862.37,633.96
2018,7,13,16,45,692.5,92.0,3.35,33.1,436.5,825.26,612.8
2018,7,13,17,0,662.0,89.0,3.4,32.6,387.0,781.49,586.52
2018,7,13,17,15,631.5,82.5,3.4,31.85,338.5,731.76,555.63
2018,7,13,17,30,601.0,76.0,3.4,31.1,290.0,681.19,523.0
2018,7,13,17,45,563.0,68.5,3.4,30.35,243.5,622.21,482.74
2018,7,13,18,0,525.0,61.0,3.4,29.6,197.0,563.64,440.75
2018,7,13,18,15,458.5,53.0,3.3,28.65,152.5,482.11,379.03
2018,7,13,18,30,392.0,45.0,3.2,27.7,108.0,403.93,316.68
2018,7,13,18,45,290.5,34.5,3.1,26.8,72.5,301.44,230.02
2018,7,13,19,0,189.0,24.0,3.0,25.9,37.0,194.85,94.2
2018,7,13,19,15,99.5,13.0,2.95,25.25,19.5,75.53,0.0
2018,7,13,19,30,10.0,2.0,2.9,24.6,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.85,23.95,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,21.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,21.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,20.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,14,4,45,12.0,2.0,1.9,18.05,2.0,0.0,0.0
2018,7,14,5,0,24.0,4.0,1.9,18.1,4.0,3.41,0.0
2018,7,14,5,15,124.5,16.0,1.9,18.6,26.0,13.66,0.0
2018,7,14,5,30,225.0,28.0,1.9,19.1,48.0,22.95,12.07
2018,7,14,5,45,334.5,38.0,1.9,19.6,88.5,30.72,20.53
2018,7,14,6,0,444.0,48.0,1.9,20.1,129.0,38.38,27.65
2018,7,14,6,15,433.0,57.0,1.9,20.85,156.5,44.32,33.02
2018,7,14,6,30,422.0,66.0,1.9,21.6,184.0,49.88,37.86
2018,7,14,6,45,266.0,98.0,1.9,22.35,177.5,72.74,57.43
2018,7,14,7,0,110.0,130.0,1.9,23.1,171.0,95.7,76.67
2018,7,14,7,15,134.0,160.5,1.9,23.9,218.0,115.08,92.47
2018,7,14,7,30,158.0,191.0,1.9,24.7,265.0,133.66,107.29
2018,7,14,7,45,313.0,182.5,1.95,25.45,350.5,124.24,98.78
2018,7,14,8,0,468.0,174.0,2.0,26.2,436.0,112.28,88.32
2018,7,14,8,15,630.5,135.5,2.0,27.1,521.5,86.82,66.78
2018,7,14,8,30,793.0,97.0,2.0,28.0,607.0,70.73,53.12
2018,7,14,8,45,816.0,95.5,2.0,28.85,652.5,79.74,60.16
2018,7,14,9,0,839.0,94.0,2.0,29.7,698.0,98.1,57.69
2018,7,14,9,15,850.0,95.5,2.05,30.4,737.0,148.39,78.54
2018,7,14,9,30,861.0,97.0,2.1,31.1,776.0,200.12,112.09
2018,7,14,9,45,869.5,99.0,2.2,31.8,810.0,252.88,152.53
2018,7,14,10,0,878.0,101.0,2.3,32.5,844.0,306.45,196.12
2018,7,14,10,15,884.5,102.0,2.35,33.1,871.5,359.31,239.89
2018,7,14,10,30,891.0,103.0,2.4,33.7,899.0,412.33,283.29
2018,7,14,10,45,896.0,103.5,2.4,34.25,920.5,464.33,324.9
2018,7,14,11,0,901.0,104.0,2.4,34.8,942.0,515.93,364.94
2018,7,14,11,15,904.0,104.5,2.55,35.05,956.0,565.87,403.5
2018,7,14,11,30,907.0,105.0,2.7,35.3,970.0,614.85,440.38
2018,7,14,11,45,909.0,105.0,2.8,35.6,977.0,661.69,474.61
2018,7,14,12,0,911.0,105.0,2.9,35.9,984.0,707.14,507.05
2018,7,14,12,15,911.0,105.0,3.0,35.95,983.5,749.57,537.33
2018,7,14,12,30,911.0,105.0,3.1,36.0,983.0,790.06,564.43
2018,7,14,12,45,909.5,104.5,3.2,36.1,974.5,826.76,588.56
2018,7,14,13,0,908.0,104.0,3.3,36.2,966.0,860.97,611.02
2018,7,14,13,15,905.0,104.0,3.4,36.1,951.0,891.63,631.72
2018,7,14,13,30,902.0,104.0,3.5,36.0,936.0,919.39,650.62
2018,7,14,13,45,898.0,102.5,3.55,35.95,913.5,941.72,665.73
2018,7,14,14,0,894.0,101.0,3.6,35.9,891.0,960.8,678.9
2018,7,14,14,15,888.0,99.5,3.7,35.6,862.5,974.64,689.89
2018,7,14,14,30,882.0,98.0,3.8,35.3,834.0,985.06,698.92
2018,7,14,14,45,873.5,96.5,3.9,35.05,799.0,989.57,704.22
2018,7,14,15,0,865.0,95.0,4.0,34.8,764.0,990.64,707.52
2018,7,14,15,15,854.0,93.0,4.0,34.8,724.0,985.23,705.5
2018,7,14,15,30,843.0,91.0,4.0,34.8,684.0,976.5,701.52
2018,7,14,15,45,829.0,89.0,4.1,33.85,640.0,961.51,696.9
2018,7,14,16,0,815.0,87.0,4.2,32.9,596.0,943.5,690.29
2018,7,14,16,15,789.0,86.0,4.15,32.3,546.5,923.46,680.54
2018,7,14,16,30,763.0,85.0,4.1,31.7,497.0,889.34,661.2
2018,7,14,16,45,744.5,80.0,4.1,31.05,449.0,855.14,641.94
2018,7,14,17,0,726.0,75.0,4.1,30.4,401.0,818.74,620.69
2018,7,14,17,15,695.5,70.0,4.05,29.65,351.0,769.2,589.54
2018,7,14,17,30,665.0,65.0,4.0,28.9,301.0,718.59,556.56
2018,7,14,17,45,619.5,60.0,3.9,28.1,252.0,659.71,515.99
2018,7,14,18,0,574.0,55.0,3.8,27.3,203.0,596.69,470.28
2018,7,14,18,15,506.0,48.5,3.7,26.55,157.5,514.53,407.36
2018,7,14,18,30,438.0,42.0,3.6,25.8,112.0,435.83,343.75
2018,7,14,18,45,334.0,33.0,3.45,25.0,75.5,331.77,254.82
2018,7,14,19,0,230.0,24.0,3.3,24.2,39.0,222.56,103.16
2018,7,14,19,15,122.0,13.0,3.25,23.65,20.5,90.1,0.0
2018,7,14,19,30,14.0,2.0,3.2,23.1,2.0,0.0,0.0
2018,7,14,19,45,7.0,1.0,3.1,22.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,21.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,21.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,20.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,18.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,15,4,45,16.5,2.0,1.55,16.8,2.0,0.0,0.0
2018,7,15,5,0,33.0,4.0,1.5,16.9,4.0,3.41,0.0
2018,7,15,5,15,129.5,15.0,1.45,17.45,24.5,12.8,0.0
2018,7,15,5,30,226.0,26.0,1.4,18.0,45.0,21.23,10.59
2018,7,15,5,45,338.0,35.0,1.4,18.55,85.5,28.2,18.47
2018,7,15,6,0,450.0,44.0,1.4,19.1,126.0,35.13,24.95
2018,7,15,6,15,265.5,53.5,1.4,20.0,106.0,39.93,29.32
2018,7,15,6,30,81.0,63.0,1.4,20.9,86.0,50.1,38.17
2018,7,15,6,45,42.0,84.5,1.45,21.8,96.5,67.39,52.95
2018,7,15,7,0,3.0,106.0,1.5,22.7,107.0,84.79,67.5
2018,7,15,7,15,27.5,143.5,1.5,23.55,156.0,107.89,86.54
2018,7,15,7,30,52.0,181.0,1.5,24.4,205.0,132.05,106.03
2018,7,15,7,45,70.5,202.5,1.55,25.25,239.5,146.22,116.91
2018,7,15,8,0,89.0,224.0,1.6,26.1,274.0,160.08,127.38
2018,7,15,8,15,98.5,247.5,1.6,27.0,307.0,174.55,138.13
2018,7,15,8,30,108.0,271.0,1.6,27.9,340.0,177.48,139.51
2018,7,15,8,45,278.5,259.0,1.65,28.8,455.0,160.77,125.34
2018,7,15,9,0,449.0,247.0,1.7,29.7,570.0,154.53,107.48
2018,7,15,9,15,673.0,168.0,1.8,30.45,682.5,155.92,90.68
2018,7,15,9,30,897.0,89.0,1.9,31.2,795.0,199.25,109.86
2018,7,15,9,45,900.0,94.0,2.0,31.9,828.5,254.77,152.47
2018,7,15,10,0,903.0,99.0,2.1,32.6,862.0,310.53,197.87
2018,7,15,10,15,910.5,99.0,2.2,33.2,890.5,364.46,242.47
2018,7,15,10,30,918.0,99.0,2.3,33.8,919.0,418.61,286.8
2018,7,15,10,45,923.5,99.5,2.4,34.4,941.0,472.28,329.78
2018,7,15,11,0,929.0,100.0,2.5,35.0,963.0,525.56,371.24
2018,7,15,11,15,933.0,100.0,2.6,35.2,978.0,577.11,410.89
2018,7,15,11,30,937.0,100.0,2.7,35.4,993.0,627.72,448.82
2018,7,15,11,45,939.5,100.0,2.85,35.65,1000.5,676.28,484.48
2018,7,15,12,0,942.0,100.0,3.0,35.9,1008.0,723.41,518.36
2018,7,15,12,15,940.5,101.0,3.1,35.9,1007.0,766.87,549.4
2018,7,15,12,30,939.0,102.0,3.2,35.9,1006.0,808.23,576.97
2018,7,15,12,45,935.0,104.0,3.3,35.9,997.5,846.15,602.07
2018,7,15,13,0,931.0,106.0,3.4,35.9,989.0,881.44,625.44
2018,7,15,13,15,929.0,104.5,3.5,35.8,973.5,912.47,646.34
2018,7,15,13,30,927.0,103.0,3.6,35.7,958.0,940.49,665.39
2018,7,15,13,45,923.0,102.0,3.65,35.55,935.5,964.0,681.52
2018,7,15,14,0,919.0,101.0,3.7,35.4,913.0,984.21,695.68
2018,7,15,14,15,913.0,99.5,3.8,35.15,883.5,998.59,706.91
2018,7,15,14,30,907.0,98.0,3.9,34.9,854.0,1009.47,716.12
2018,7,15,14,45,899.5,96.0,3.95,34.6,818.5,1014.8,721.83
2018,7,15,15,0,892.0,94.0,4.0,34.3,783.0,1016.6,725.49
2018,7,15,15,15,881.5,92.0,4.0,34.3,742.5,1011.86,723.95
2018,7,15,15,30,871.0,90.0,4.0,34.3,702.0,1003.7,720.41
2018,7,15,15,45,857.5,87.5,4.1,33.4,657.0,988.58,715.74
2018,7,15,16,0,844.0,85.0,4.2,32.5,612.0,970.29,709.01
2018,7,15,16,15,812.0,85.0,4.2,31.9,558.5,945.19,696.3
2018,7,15,16,30,780.0,85.0,4.2,31.3,505.0,906.16,674.07
2018,7,15,16,45,757.5,79.5,4.15,30.65,454.0,867.13,651.39
2018,7,15,17,0,735.0,74.0,4.1,30.0,403.0,826.0,626.72
2018,7,15,17,15,700.5,69.0,4.05,29.2,351.0,772.53,592.96
2018,7,15,17,30,666.0,64.0,4.0,28.4,299.0,718.17,557.37
2018,7,15,17,45,619.5,59.5,3.9,27.6,250.5,658.99,516.48
2018,7,15,18,0,573.0,55.0,3.8,26.8,202.0,595.88,470.56
2018,7,15,18,15,491.0,49.5,3.65,25.95,155.5,503.81,399.98
2018,7,15,18,30,409.0,44.0,3.5,25.1,109.0,415.9,329.15
2018,7,15,18,45,305.5,33.5,3.4,24.2,72.5,311.41,239.42
2018,7,15,19,0,202.0,23.0,3.3,23.3,36.0,201.71,87.04
2018,7,15,19,15,108.0,12.5,3.2,22.75,19.0,80.59,0.0
2018,7,15,19,30,14.0,2.0,3.1,22.2,2.0,0.0,0.0
2018,7,15,19,45,7.0,1.0,3.05,21.65,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,20.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,19.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,16,4,45,19.5,2.5,1.9,16.4,2.5,0.0,0.0
2018,7,16,5,0,39.0,5.0,1.9,16.5,5.0,4.27,0.0
2018,7,16,5,15,170.5,16.5,1.9,17.05,29.0,14.08,0.0
2018,7,16,5,30,302.0,28.0,1.9,17.6,53.0,23.27,11.89
2018,7,16,5,45,262.0,28.5,1.9,18.15,61.0,22.49,13.59
2018,7,16,6,0,222.0,29.0,1.9,18.7,69.0,21.98,13.53
2018,7,16,6,15,132.0,33.5,1.9,19.55,59.5,24.77,16.11
2018,7,16,6,30,42.0,38.0,1.9,20.4,50.0,31.3,21.84
2018,7,16,6,45,21.0,50.0,1.9,21.25,56.0,41.88,30.98
2018,7,16,7,0,0.0,62.0,1.9,22.1,62.0,51.36,38.98
2018,7,16,7,15,6.5,97.0,1.95,23.0,100.0,79.11,62.42
2018,7,16,7,30,13.0,132.0,2.0,23.9,138.0,105.2,83.93
2018,7,16,7,45,44.5,167.0,2.0,24.8,191.0,124.85,99.63
2018,7,16,8,0,76.0,202.0,2.0,25.7,244.0,147.36,117.38
2018,7,16,8,15,199.5,222.5,2.05,26.65,347.0,153.43,121.45
2018,7,16,8,30,323.0,243.0,2.1,27.6,450.0,154.92,121.81
2018,7,16,8,45,600.5,167.0,2.15,28.55,585.5,99.83,76.53
2018,7,16,9,0,878.0,91.0,2.2,29.5,721.0,95.01,56.37
2018,7,16,9,15,897.0,89.0,2.25,30.3,764.0,146.12,75.78
2018,7,16,9,30,916.0,87.0,2.3,31.1,807.0,199.46,109.46
2018,7,16,9,45,923.0,88.5,2.35,31.9,841.0,254.64,151.6
2018,7,16,10,0,930.0,90.0,2.4,32.7,875.0,310.44,196.98
2018,7,16,10,15,935.5,91.5,2.5,33.3,903.5,366.16,243.22
2018,7,16,10,30,941.0,93.0,2.6,33.9,932.0,421.92,288.98
2018,7,16,10,45,945.0,93.5,2.65,34.55,953.5,476.16,332.46
2018,7,16,11,0,949.0,94.0,2.7,35.2,975.0,529.83,374.18
2018,7,16,11,15,951.5,94.5,2.8,35.5,989.0,581.93,414.18
2018,7,16,11,30,954.0,95.0,2.9,35.8,1003.0,632.94,452.27
2018,7,16,11,45,955.5,95.0,3.0,36.15,1010.0,681.64,487.68
2018,7,16,12,0,957.0,95.0,3.1,36.5,1017.0,728.79,521.13
2018,7,16,12,15,954.5,96.5,3.2,36.5,1015.5,772.54,552.32
2018,7,16,12,30,952.0,98.0,3.3,36.5,1014.0,814.08,579.83
2018,7,16,12,45,948.0,99.5,3.4,36.55,1005.0,852.03,604.76
2018,7,16,13,0,944.0,101.0,3.5,36.6,996.0,887.28,627.91
2018,7,16,13,15,941.0,100.5,3.55,36.5,980.0,918.69,648.71
2018,7,16,13,30,938.0,100.0,3.6,36.4,964.0,947.05,667.63
2018,7,16,13,45,934.5,98.5,3.7,36.25,941.5,970.79,684.13
2018,7,16,14,0,931.0,97.0,3.8,36.1,919.0,991.18,698.68
2018,7,16,14,15,925.5,96.0,3.8,35.9,890.0,1006.74,709.85
2018,7,16,14,30,920.0,95.0,3.8,35.7,861.0,1018.8,718.99
2018,7,16,14,45,912.0,93.5,3.8,35.5,825.5,1024.31,724.17
2018,7,16,15,0,904.0,92.0,3.8,35.3,790.0,1026.25,727.32
2018,7,16,15,15,893.0,90.0,3.8,35.3,748.5,1021.05,725.52
2018,7,16,15,30,882.0,88.0,3.8,35.3,707.0,1012.38,721.72
2018,7,16,15,45,865.0,86.5,3.75,34.6,660.5,994.87,714.14
2018,7,16,16,0,848.0,85.0,3.7,33.9,614.0,974.25,704.61
2018,7,16,16,15,789.5,91.0,3.65,33.45,552.0,930.28,679.0
2018,7,16,16,30,731.0,97.0,3.6,33.0,490.0,872.65,643.97
2018,7,16,16,45,739.5,86.5,3.55,32.55,450.0,858.55,637.9
2018,7,16,17,0,748.0,76.0,3.5,32.1,410.0,841.03,629.07
2018,7,16,17,15,712.0,71.5,3.4,31.4,357.5,786.51,594.7
2018,7,16,17,30,676.0,67.0,3.3,30.7,305.0,731.09,558.74
2018,7,16,17,45,627.5,61.5,3.2,29.95,254.5,668.99,516.5
2018,7,16,18,0,579.0,56.0,3.1,29.2,204.0,602.42,468.84
2018,7,16,18,15,503.0,50.0,2.9,28.2,157.5,514.24,402.48
2018,7,16,18,30,427.0,44.0,2.7,27.2,111.0,429.79,335.43
2018,7,16,18,45,324.0,33.5,2.45,26.2,74.0,324.94,246.29
2018,7,16,19,0,221.0,23.0,2.2,25.2,37.0,213.85,83.43
2018,7,16,19,15,117.5,12.5,2.2,24.6,19.5,86.71,0.0
2018,7,16,19,30,14.0,2.0,2.2,24.0,2.0,0.0,0.0
2018,7,16,19,45,7.0,1.0,2.15,23.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,22.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.05,18.35,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,1.1,18.6,5.0,0.0,0.0
2018,7,17,5,15,175.0,16.5,1.2,19.15,28.5,14.08,0.0
2018,7,17,5,30,308.0,27.0,1.3,19.7,52.0,22.44,10.83
2018,7,17,5,45,314.5,29.5,1.45,20.3,70.5,23.55,14.31
2018,7,17,6,0,321.0,32.0,1.6,20.9,89.0,24.86,15.85
2018,7,17,6,15,203.5,33.5,1.6,21.75,74.0,25.25,16.35
2018,7,17,6,30,86.0,35.0,1.6,22.6,59.0,27.4,18.23
2018,7,17,6,45,43.0,50.5,1.6,23.4,62.5,40.8,29.76
2018,7,17,7,0,0.0,66.0,1.6,24.2,66.0,54.7,41.49
2018,7,17,7,15,0.0,91.5,1.65,25.2,91.5,74.92,58.31
2018,7,17,7,30,0.0,117.0,1.7,26.2,117.0,94.3,74.05
2018,7,17,7,45,0.5,130.5,1.7,27.15,131.0,104.75,82.11
2018,7,17,8,0,1.0,144.0,1.7,28.1,145.0,115.12,89.97
2018,7,17,8,15,7.5,177.5,1.8,28.9,182.5,139.47,109.1
2018,7,17,8,30,14.0,211.0,1.9,29.7,220.0,163.17,127.34
2018,7,17,8,45,68.5,261.5,1.95,30.5,310.0,183.76,142.81
2018,7,17,9,0,123.0,312.0,2.0,31.3,400.0,202.11,147.81
2018,7,17,9,15,433.0,237.5,2.05,32.0,573.0,176.34,114.29
2018,7,17,9,30,743.0,163.0,2.1,32.7,746.0,202.83,118.16
2018,7,17,9,45,822.0,134.5,2.15,33.45,806.0,253.35,153.28
2018,7,17,10,0,901.0,106.0,2.2,34.2,866.0,311.98,197.45
2018,7,17,10,15,885.5,121.5,2.2,34.75,889.0,368.75,244.19
2018,7,17,10,30,870.0,137.0,2.2,35.3,912.0,423.39,288.52
2018,7,17,10,45,901.5,120.5,2.25,35.85,940.5,475.05,329.2
2018,7,17,11,0,933.0,104.0,2.3,36.4,969.0,528.24,370.07
2018,7,17,11,15,910.5,121.0,2.35,36.7,976.0,578.27,407.93
2018,7,17,11,30,888.0,138.0,2.4,37.0,983.0,624.95,442.19
2018,7,17,11,45,914.0,121.5,2.4,37.3,996.5,674.79,477.78
2018,7,17,12,0,940.0,105.0,2.4,37.6,1010.0,724.44,512.37
2018,7,17,12,15,937.0,107.0,2.5,37.7,1008.5,767.78,542.61
2018,7,17,12,30,934.0,109.0,2.6,37.8,1007.0,808.94,569.64
2018,7,17,12,45,928.5,111.0,2.65,37.95,997.0,845.76,592.97
2018,7,17,13,0,923.0,113.0,2.7,38.1,987.0,879.86,614.5
2018,7,17,13,15,920.0,112.0,2.75,38.05,971.0,910.53,634.36
2018,7,17,13,30,917.0,111.0,2.8,38.0,955.0,938.18,652.39
2018,7,17,13,45,912.5,109.5,2.9,37.95,932.0,960.81,667.76
2018,7,17,14,0,908.0,108.0,3.0,37.9,909.0,980.11,681.2
2018,7,17,14,15,901.0,107.0,3.05,37.7,879.5,994.11,691.56
2018,7,17,14,30,894.0,106.0,3.1,37.5,850.0,1004.63,699.97
2018,7,17,14,45,885.5,104.0,3.2,37.3,814.0,1009.1,705.18
2018,7,17,15,0,877.0,102.0,3.3,37.1,778.0,1010.04,708.4
2018,7,17,15,15,865.5,99.5,3.3,37.1,737.0,1003.92,706.03
2018,7,17,15,30,854.0,97.0,3.3,37.1,696.0,994.37,701.71
2018,7,17,15,45,839.0,95.0,3.4,36.35,651.0,978.59,696.45
2018,7,17,16,0,824.0,93.0,3.5,35.6,606.0,971.65,696.91
2018,7,17,16,15,801.0,90.5,3.5,35.05,556.0,941.1,680.79
2018,7,17,16,30,778.0,88.0,3.5,34.5,506.0,907.91,662.89
2018,7,17,16,45,752.0,84.0,3.55,33.95,455.0,867.5,640.1
2018,7,17,17,0,726.0,80.0,3.6,33.4,404.0,825.1,615.38
2018,7,17,17,15,695.5,75.0,3.55,32.55,353.5,775.53,585.16
2018,7,17,17,30,665.0,70.0,3.5,31.7,303.0,730.88,557.28
2018,7,17,17,45,615.5,64.5,3.45,30.85,253.0,662.78,511.07
2018,7,17,18,0,566.0,59.0,3.4,30.0,203.0,595.64,463.28
2018,7,17,18,15,492.5,51.5,3.2,29.0,156.5,507.73,397.0
2018,7,17,18,30,419.0,44.0,3.0,28.0,110.0,423.55,330.04
2018,7,17,18,45,303.5,33.0,2.85,27.0,72.0,309.36,233.57
2018,7,17,19,0,188.0,22.0,2.7,26.0,34.0,189.4,64.71
2018,7,17,19,15,94.0,11.0,2.6,25.4,17.0,70.2,0.0
2018,7,17,19,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,23.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,22.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,18,4,45,10.0,1.5,1.35,19.4,1.5,0.0,0.0
2018,7,18,5,0,20.0,3.0,1.4,19.5,3.0,0.0,0.0
2018,7,18,5,15,91.5,12.5,1.5,19.9,19.0,10.67,0.0
2018,7,18,5,30,163.0,22.0,1.6,20.3,35.0,17.1,6.61
2018,7,18,5,45,272.0,32.0,1.7,20.75,72.0,25.54,15.91
2018,7,18,6,0,381.0,42.0,1.8,21.2,109.0,33.26,23.04
2018,7,18,6,15,192.0,50.5,1.7,21.9,84.5,37.35,26.81
2018,7,18,6,30,3.0,59.0,1.6,22.6,60.0,48.75,36.72
2018,7,18,6,45,1.5,71.0,1.5,23.3,71.5,58.39,44.9
2018,7,18,7,0,0.0,83.0,1.4,24.0,83.0,67.97,52.85
2018,7,18,7,15,3.0,115.5,1.4,24.95,117.0,92.4,73.09
2018,7,18,7,30,6.0,148.0,1.4,25.9,151.0,116.08,92.22
2018,7,18,7,45,26.5,181.5,1.4,26.85,196.0,133.27,105.6
2018,7,18,8,0,47.0,215.0,1.4,27.8,241.0,154.24,121.79
2018,7,18,8,15,226.5,216.0,1.5,28.65,358.5,139.95,109.44
2018,7,18,8,30,406.0,217.0,1.6,29.5,476.0,131.52,102.01
2018,7,18,8,45,633.0,155.5,1.7,30.35,592.5,93.74,71.04
2018,7,18,9,0,860.0,94.0,1.8,31.2,709.0,93.13,56.62
2018,7,18,9,15,858.5,101.5,1.8,32.1,744.5,147.24,77.98
2018,7,18,9,30,857.0,109.0,1.8,33.0,780.0,201.52,112.43
2018,7,18,9,45,708.5,188.5,1.85,33.95,760.0,256.25,159.12
2018,7,18,10,0,560.0,268.0,1.9,34.9,740.0,316.63,210.46
2018,7,18,10,15,581.5,273.0,2.05,35.4,777.5,359.94,244.07
2018,7,18,10,30,603.0,278.0,2.2,35.9,815.0,409.33,282.03
2018,7,18,10,45,554.0,320.0,2.35,36.4,822.5,460.4,321.19
2018,7,18,11,0,505.0,362.0,2.5,36.9,830.0,502.74,352.82
2018,7,18,11,15,526.0,354.0,2.7,37.1,848.0,543.7,383.23
2018,7,18,11,30,547.0,346.0,2.9,37.3,866.0,585.98,414.14
2018,7,18,11,45,615.0,303.0,3.05,37.5,891.5,627.95,445.07
2018,7,18,12,0,683.0,260.0,3.2,37.7,917.0,679.02,481.86
2018,7,18,12,15,799.5,186.0,3.2,37.7,954.5,737.85,524.31
2018,7,18,12,30,916.0,112.0,3.2,37.7,992.0,797.11,565.7
2018,7,18,12,45,917.0,110.0,3.2,37.75,984.5,835.13,589.97
2018,7,18,13,0,918.0,108.0,3.2,37.8,977.0,870.73,612.69
2018,7,18,13,15,914.5,107.5,3.15,37.8,961.0,901.15,631.87
2018,7,18,13,30,911.0,107.0,3.1,37.8,945.0,928.57,649.12
2018,7,18,13,45,905.5,106.0,3.0,37.75,921.5,950.53,662.74
2018,7,18,14,0,900.0,105.0,2.9,37.7,898.0,969.15,674.3
2018,7,18,14,15,893.0,104.0,2.95,37.6,868.5,982.94,684.26
2018,7,18,14,30,886.0,103.0,3.0,37.5,839.0,993.28,692.26
2018,7,18,14,45,876.5,101.5,3.0,37.35,803.5,997.14,696.17
2018,7,18,15,0,867.0,100.0,3.0,37.2,768.0,997.51,698.11
2018,7,18,15,15,849.5,100.5,3.0,37.2,725.5,988.64,694.02
2018,7,18,15,30,832.0,101.0,3.0,37.2,683.0,976.5,688.09
2018,7,18,15,45,807.5,101.0,3.1,36.55,635.5,965.86,685.82
2018,7,18,16,0,783.0,101.0,3.2,35.9,588.0,940.06,673.83
2018,7,18,16,15,736.5,104.0,3.35,35.2,532.5,893.05,648.26
2018,7,18,16,30,690.0,107.0,3.5,34.5,477.0,850.64,625.13
2018,7,18,16,45,667.0,100.0,3.6,33.85,428.0,811.06,602.81
2018,7,18,17,0,644.0,93.0,3.7,33.2,379.0,769.63,578.51
2018,7,18,17,15,612.0,86.0,3.75,32.1,330.5,718.29,547.17
2018,7,18,17,30,580.0,79.0,3.8,31.0,282.0,666.2,513.96
2018,7,18,17,45,545.0,70.0,3.85,29.95,236.0,608.45,474.77
2018,7,18,18,0,510.0,61.0,3.9,28.9,190.0,550.95,433.54
2018,7,18,18,15,440.0,53.0,3.7,27.85,146.0,467.08,369.13
2018,7,18,18,30,370.0,45.0,3.5,26.8,102.0,386.73,304.21
2018,7,18,18,45,268.0,33.5,3.3,25.75,67.0,283.77,214.95
2018,7,18,19,0,166.0,22.0,3.1,24.7,32.0,172.95,49.79
2018,7,18,19,15,83.0,11.0,2.8,24.25,16.0,63.06,0.0
2018,7,18,19,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,20.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,20.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,20.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,7,19,4,45,1.5,1.0,2.8,20.15,1.0,0.0,0.0
2018,7,19,5,0,3.0,2.0,2.8,20.1,2.0,0.0,0.0
2018,7,19,5,15,47.5,15.0,2.6,20.5,18.5,12.8,0.0
2018,7,19,5,30,92.0,28.0,2.4,20.9,35.0,21.88,9.58
2018,7,19,5,45,88.0,42.5,2.25,21.3,53.5,33.41,22.42
2018,7,19,6,0,84.0,57.0,2.1,21.7,72.0,44.38,32.48
2018,7,19,6,15,76.0,76.0,1.95,22.35,92.5,58.02,44.53
2018,7,19,6,30,68.0,95.0,1.8,23.0,113.0,73.12,57.57
2018,7,19,6,45,62.0,114.0,1.7,23.7,133.5,86.72,69.0
2018,7,19,7,0,56.0,133.0,1.6,24.4,154.0,100.05,79.93
2018,7,19,7,15,123.5,157.0,1.5,25.2,211.5,112.73,90.02
2018,7,19,7,30,191.0,181.0,1.4,26.0,269.0,128.36,102.31
2018,7,19,7,45,243.5,198.5,1.3,26.8,324.5,132.62,105.05
2018,7,19,8,0,296.0,216.0,1.2,27.6,380.0,142.4,112.24
2018,7,19,8,15,404.5,210.5,1.15,28.55,456.0,130.83,102.05
2018,7,19,8,30,513.0,205.0,1.1,29.5,532.0,126.74,98.07
2018,7,19,8,45,582.5,195.5,1.1,30.45,591.5,117.77,90.24
2018,7,19,9,0,652.0,186.0,1.1,31.4,651.0,119.91,80.13
2018,7,19,9,15,691.5,178.0,1.15,32.25,696.5,158.94,92.51
2018,7,19,9,30,731.0,170.0,1.2,33.1,742.0,202.84,118.14
2018,7,19,9,45,752.5,167.0,1.25,33.95,778.5,258.02,158.14
2018,7,19,10,0,774.0,164.0,1.3,34.8,815.0,307.08,196.09
2018,7,19,10,15,782.5,166.0,1.4,35.35,843.0,357.66,236.61
2018,7,19,10,30,791.0,168.0,1.5,35.9,871.0,408.9,277.28
2018,7,19,10,45,797.0,169.0,1.6,36.4,892.0,458.87,316.35
2018,7,19,11,0,803.0,170.0,1.7,36.9,913.0,508.83,354.37
2018,7,19,11,15,808.0,169.5,1.85,37.15,927.0,557.0,390.73
2018,7,19,11,30,813.0,169.0,2.0,37.4,941.0,604.67,425.85
2018,7,19,11,45,816.0,168.5,2.1,37.65,948.0,650.39,458.61
2018,7,19,12,0,819.0,168.0,2.2,37.9,955.0,695.05,489.91
2018,7,19,12,15,820.5,167.0,2.3,37.9,955.0,736.95,519.31
2018,7,19,12,30,822.0,166.0,2.4,37.9,955.0,777.18,547.17
2018,7,19,12,45,821.5,164.5,2.55,37.9,947.0,813.46,572.11
2018,7,19,13,0,821.0,163.0,2.7,37.9,939.0,847.4,594.72
2018,7,19,13,15,818.5,161.0,2.8,37.8,924.0,876.59,614.26
2018,7,19,13,30,816.0,159.0,2.9,37.7,909.0,902.91,632.09
2018,7,19,13,45,812.0,156.0,3.0,37.6,886.5,923.88,646.64
2018,7,19,14,0,808.0,153.0,3.1,37.5,864.0,941.64,659.34
2018,7,19,14,15,800.5,150.5,3.15,37.25,835.0,953.27,668.41
2018,7,19,14,30,793.0,148.0,3.2,37.0,806.0,961.53,675.55
2018,7,19,14,45,784.0,144.5,3.3,36.75,771.5,963.85,679.47
2018,7,19,15,0,775.0,141.0,3.4,36.5,737.0,962.77,681.43
2018,7,19,15,15,758.0,139.5,3.4,36.5,696.5,952.42,676.27
2018,7,19,15,30,741.0,138.0,3.4,36.5,656.0,938.8,669.19
2018,7,19,15,45,722.0,134.0,3.5,35.7,611.0,924.85,664.83
2018,7,19,16,0,703.0,130.0,3.6,34.9,566.0,900.76,653.77
2018,7,19,16,15,646.5,134.0,3.6,34.3,509.5,846.15,621.13
2018,7,19,16,30,590.0,138.0,3.6,33.7,453.0,789.57,586.58
2018,7,19,16,45,568.5,128.0,3.6,33.1,407.0,749.64,562.73
2018,7,19,17,0,547.0,118.0,3.6,32.5,361.0,707.96,536.95
2018,7,19,17,15,522.0,107.0,3.5,31.65,315.0,660.4,506.37
2018,7,19,17,30,497.0,96.0,3.4,30.8,269.0,611.87,474.02
2018,7,19,17,45,444.0,86.0,3.3,29.95,221.5,532.16,417.09
2018,7,19,18,0,391.0,76.0,3.2,29.1,174.0,463.14,365.88
2018,7,19,18,15,317.0,63.5,3.05,28.2,131.0,376.07,297.72
2018,7,19,18,30,243.0,51.0,2.9,27.3,88.0,293.96,230.36
2018,7,19,18,45,162.0,35.5,2.7,26.45,56.5,207.69,155.12
2018,7,19,19,0,81.0,20.0,2.5,25.6,25.0,96.92,19.1
2018,7,19,19,15,40.5,10.0,2.35,25.1,12.5,34.71,0.0
2018,7,19,19,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,24.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,23.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,20.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.65,20.05,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.8,20.2,1.0,0.0,0.0
2018,7,20,5,15,57.0,13.0,1.85,20.8,17.0,11.1,0.0
2018,7,20,5,30,110.0,25.0,1.9,21.4,33.0,19.29,7.33
2018,7,20,5,45,167.0,39.0,2.0,21.95,62.0,29.73,19.23
2018,7,20,6,0,224.0,53.0,2.1,22.5,91.0,39.91,28.53
2018,7,20,6,15,162.0,67.0,2.15,23.4,99.5,50.82,38.15
2018,7,20,6,30,100.0,81.0,2.2,24.3,108.0,62.48,48.18
2018,7,20,6,45,66.5,108.0,2.3,25.2,127.5,82.95,65.42
2018,7,20,7,0,33.0,135.0,2.4,26.1,147.0,100.95,80.2
2018,7,20,7,15,89.5,161.0,2.35,27.0,200.5,118.83,94.53
2018,7,20,7,30,146.0,187.0,2.3,27.9,254.0,131.06,103.91
2018,7,20,7,45,283.5,186.5,2.3,28.8,336.0,126.3,99.25
2018,7,20,8,0,421.0,186.0,2.3,29.7,418.0,119.27,92.83
2018,7,20,8,15,551.0,162.0,2.2,30.6,494.5,103.45,79.36
2018,7,20,8,30,681.0,138.0,2.1,31.5,571.0,87.15,65.66
2018,7,20,8,45,643.5,165.0,2.05,32.45,597.5,99.95,75.49
2018,7,20,9,0,606.0,192.0,2.0,33.4,624.0,120.89,81.56
2018,7,20,9,15,636.5,190.0,1.95,34.1,666.5,160.14,95.03
2018,7,20,9,30,667.0,188.0,1.9,34.8,709.0,203.33,120.62
2018,7,20,9,45,737.5,160.5,1.85,35.5,760.5,249.54,152.0
2018,7,20,10,0,808.0,133.0,1.8,36.2,812.0,294.16,185.24
2018,7,20,10,15,816.5,134.0,1.8,36.65,840.0,351.37,230.79
2018,7,20,10,30,825.0,135.0,1.8,37.1,868.0,402.2,271.41
2018,7,20,10,45,831.0,136.0,1.8,37.5,889.5,452.23,310.7
2018,7,20,11,0,837.0,137.0,1.8,37.9,911.0,502.08,348.73
2018,7,20,11,15,841.5,136.5,1.85,38.1,925.0,549.77,384.65
2018,7,20,11,30,846.0,136.0,1.9,38.3,939.0,596.75,419.08
2018,7,20,11,45,849.0,136.0,1.95,38.55,946.5,642.28,451.53
2018,7,20,12,0,852.0,136.0,2.0,38.8,954.0,686.68,482.41
2018,7,20,12,15,854.0,134.5,2.1,38.8,954.0,727.89,511.38
2018,7,20,12,30,856.0,133.0,2.2,38.8,954.0,767.43,538.54
2018,7,20,12,45,857.5,130.5,2.3,38.8,947.0,803.83,562.29
2018,7,20,13,0,859.0,128.0,2.4,38.8,940.0,837.98,584.61
2018,7,20,13,15,856.5,126.5,2.55,38.65,924.5,867.1,604.49
2018,7,20,13,30,854.0,125.0,2.7,38.5,909.0,893.38,622.7
2018,7,20,13,45,849.0,123.5,2.8,38.35,886.5,914.4,637.38
2018,7,20,14,0,844.0,122.0,2.9,38.2,864.0,932.25,650.23
2018,7,20,14,15,836.5,120.5,3.05,37.9,835.0,944.47,660.48
2018,7,20,14,30,829.0,119.0,3.2,37.6,806.0,953.37,668.83
2018,7,20,14,45,820.0,116.5,3.3,37.25,771.5,956.4,673.45
2018,7,20,15,0,811.0,114.0,3.4,36.9,737.0,956.09,676.15
2018,7,20,15,15,798.5,112.0,3.4,36.9,697.5,962.13,681.43
2018,7,20,15,30,786.0,110.0,3.4,36.9,658.0,952.42,676.78
2018,7,20,15,45,770.0,106.5,3.6,35.95,614.0,934.19,670.75
2018,7,20,16,0,754.0,103.0,3.8,35.0,570.0,912.94,662.62
2018,7,20,16,15,734.0,99.0,3.85,34.4,523.0,884.24,647.61
2018,7,20,16,30,714.0,95.0,3.9,33.8,476.0,853.0,630.68
2018,7,20,16,45,687.0,90.5,3.9,33.15,427.0,817.63,610.5
2018,7,20,17,0,660.0,86.0,3.9,32.5,378.0,775.31,585.0
2018,7,20,17,15,623.5,80.5,3.85,31.75,328.5,721.42,550.59
2018,7,20,17,30,587.0,75.0,3.8,31.0,279.0,667.02,514.59
2018,7,20,17,45,536.5,69.0,3.75,30.25,231.5,599.53,467.37
2018,7,20,18,0,486.0,63.0,3.7,29.5,184.0,533.14,418.7
2018,7,20,18,15,407.0,54.5,3.6,28.8,140.0,442.04,348.39
2018,7,20,18,30,328.0,46.0,3.5,28.1,96.0,351.46,275.2
2018,7,20,18,45,205.0,32.5,3.35,27.4,60.0,233.81,174.23
2018,7,20,19,0,82.0,19.0,3.2,26.7,24.0,95.3,11.09
2018,7,20,19,15,41.0,9.5,3.15,26.25,12.0,34.59,0.0
2018,7,20,19,30,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.8,24.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,24.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,22.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,22.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,22.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,21.75,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,21.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,20.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,19.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.4,19.75,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.4,19.8,2.0,0.0,0.0
2018,7,21,5,15,73.5,13.5,1.45,20.3,18.5,11.52,0.0
2018,7,21,5,30,138.0,25.0,1.5,20.8,35.0,19.36,6.91
2018,7,21,5,45,226.0,38.0,1.55,21.35,69.5,29.21,18.81
2018,7,21,6,0,314.0,51.0,1.6,21.9,104.0,38.91,27.74
2018,7,21,6,15,202.5,61.0,1.65,22.6,99.5,46.93,34.94
2018,7,21,6,30,91.0,71.0,1.7,23.3,95.0,55.65,42.51
2018,7,21,6,45,79.0,104.0,1.7,24.05,128.0,78.05,61.56
2018,7,21,7,0,67.0,137.0,1.7,24.8,161.0,102.44,81.85
2018,7,21,7,15,96.0,163.5,1.65,25.65,204.0,120.27,96.18
2018,7,21,7,30,125.0,190.0,1.6,26.5,247.0,132.4,105.49
2018,7,21,7,45,166.0,211.5,1.55,27.35,297.0,145.7,115.58
2018,7,21,8,0,207.0,233.0,1.5,28.2,347.0,158.63,125.18
2018,7,21,8,15,400.5,199.5,1.5,29.0,444.5,124.47,96.82
2018,7,21,8,30,594.0,166.0,1.5,29.8,542.0,103.31,79.18
2018,7,21,8,45,658.5,152.5,1.5,30.55,597.5,92.78,70.24
2018,7,21,9,0,723.0,139.0,1.5,31.3,653.0,92.07,59.85
2018,7,21,9,15,711.5,154.5,1.55,31.95,684.5,144.25,81.61
2018,7,21,9,30,700.0,170.0,1.6,32.6,716.0,195.95,114.87
2018,7,21,9,45,725.5,166.5,1.65,33.3,754.5,242.64,148.61
