Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,5,30,102.0,19.0,1.0,19.1,24.0,14.77,0.0
2018,7,31,5,45,121.0,31.0,1.05,19.7,44.0,24.36,14.07
2018,7,31,6,0,140.0,43.0,1.1,20.3,64.0,33.48,23.03
2018,7,31,6,15,110.5,58.5,1.1,21.05,79.0,44.53,32.96
2018,7,31,6,30,81.0,74.0,1.1,21.8,94.0,57.28,44.14
2018,7,31,6,45,43.5,93.0,1.15,22.6,104.0,72.44,57.11
2018,7,31,7,0,6.0,112.0,1.2,23.4,114.0,88.23,70.29
2018,7,31,7,15,26.0,140.0,1.2,24.4,151.0,104.84,83.79
2018,7,31,7,30,46.0,168.0,1.2,25.4,188.0,123.41,98.59
2018,7,31,7,45,54.0,186.0,1.25,26.45,212.5,135.61,107.82
2018,7,31,8,0,62.0,204.0,1.3,27.5,237.0,147.56,116.68
2018,7,31,8,15,49.0,220.0,1.3,28.45,247.5,157.75,124.0
2018,7,31,8,30,36.0,236.0,1.3,29.4,258.0,167.63,130.98
2018,7,31,8,45,108.5,269.5,1.3,30.4,343.5,176.73,137.2
2018,7,31,9,0,181.0,303.0,1.3,31.4,429.0,194.73,150.3
2018,7,31,9,15,435.5,243.0,1.35,32.3,570.0,167.92,110.5
2018,7,31,9,30,690.0,183.0,1.4,33.2,711.0,190.86,111.84
2018,7,31,9,45,750.0,164.0,1.45,34.15,762.5,241.64,145.7
2018,7,31,10,0,810.0,145.0,1.5,35.1,814.0,289.61,181.07
2018,7,31,10,15,820.0,145.5,1.6,35.5,843.0,342.16,223.47
2018,7,31,10,30,830.0,146.0,1.7,35.9,872.0,395.46,266.36
2018,7,31,10,45,838.0,146.0,1.85,36.35,894.5,448.12,308.2
2018,7,31,11,0,846.0,146.0,2.0,36.8,917.0,502.19,349.95
2018,7,31,11,15,851.0,146.0,2.1,37.05,932.0,551.85,387.79
2018,7,31,11,30,856.0,146.0,2.2,37.3,947.0,600.84,424.16
2018,7,31,11,45,860.0,145.0,2.35,37.55,955.0,647.67,458.36
2018,7,31,12,0,864.0,144.0,2.5,37.8,963.0,693.34,491.03
2018,7,31,12,15,865.5,143.0,2.6,37.9,962.5,735.91,521.05
2018,7,31,12,30,867.0,142.0,2.7,38.0,962.0,776.69,549.39
2018,7,31,12,45,867.5,139.5,2.8,38.05,954.0,813.46,573.63
2018,7,31,13,0,868.0,137.0,2.9,38.1,946.0,847.84,596.14
2018,7,31,13,15,866.0,135.0,2.95,38.05,930.5,877.93,615.86
2018,7,31,13,30,864.0,133.0,3.0,38.0,915.0,905.12,633.8
2018,7,31,13,45,860.5,130.0,3.1,37.95,892.0,926.98,648.79
2018,7,31,14,0,857.0,127.0,3.2,37.9,869.0,945.57,661.88
2018,7,31,14,15,850.5,125.0,3.25,37.7,839.5,958.97,671.94
2018,7,31,14,30,844.0,123.0,3.3,37.5,810.0,968.96,680.06
2018,7,31,14,45,836.0,119.5,3.35,37.25,774.5,972.47,684.43
2018,7,31,15,0,828.0,116.0,3.4,37.0,739.0,985.04,694.76
2018,7,31,15,15,814.5,113.0,3.4,37.0,697.5,976.72,690.9
2018,7,31,15,30,801.0,110.0,3.4,37.0,656.0,964.97,685.16
2018,7,31,15,45,786.5,106.5,3.4,36.3,611.5,948.32,678.37
2018,7,31,16,0,772.0,103.0,3.4,35.6,567.0,928.53,669.59
2018,7,31,16,15,744.0,100.5,3.4,35.05,516.5,893.51,650.34
2018,7,31,16,30,716.0,98.0,3.4,34.5,466.0,862.12,633.29
2018,7,31,16,45,679.5,94.0,3.4,33.95,413.5,812.96,603.8
2018,7,31,17,0,643.0,90.0,3.4,33.4,361.0,762.42,572.64
2018,7,31,17,15,618.5,81.5,3.3,32.45,313.5,716.02,543.82
2018,7,31,17,30,594.0,73.0,3.2,31.5,266.0,668.46,512.89
2018,7,31,17,45,543.5,65.5,3.1,30.6,217.5,598.82,464.1
2018,7,31,18,0,493.0,58.0,3.0,29.7,169.0,530.34,413.59
2018,7,31,18,15,414.0,48.0,2.9,28.65,125.0,437.59,341.91
2018,7,31,18,30,335.0,38.0,2.8,27.6,81.0,349.59,269.4
2018,7,31,18,45,217.5,25.5,2.7,26.55,48.5,231.87,148.08
2018,7,31,19,0,100.0,13.0,2.6,25.5,16.0,79.05,0.0
2018,7,31,19,15,50.0,6.5,2.45,24.9,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,1,5,15,79.0,9.5,1.2,18.65,13.5,8.11,0.0
2018,8,1,5,30,158.0,19.0,1.2,19.2,27.0,14.86,0.0
2018,8,1,5,45,178.0,24.5,1.2,19.7,43.0,19.0,9.61
2018,8,1,6,0,198.0,30.0,1.2,20.2,59.0,23.02,14.08
2018,8,1,6,15,125.5,39.0,1.15,21.05,60.0,30.72,21.03
2018,8,1,6,30,53.0,48.0,1.1,21.9,61.0,38.82,28.18
2018,8,1,6,45,27.5,72.5,1.1,22.8,79.5,58.33,44.97
2018,8,1,7,0,2.0,97.0,1.1,23.7,98.0,77.71,61.29
2018,8,1,7,15,9.0,125.0,1.05,24.75,129.0,98.46,78.32
2018,8,1,7,30,16.0,153.0,1.0,25.8,160.0,118.81,94.6
2018,8,1,7,45,27.0,177.5,0.95,26.9,191.0,130.22,103.13
2018,8,1,8,0,38.0,202.0,0.9,28.0,222.0,145.98,115.02
2018,8,1,8,15,207.5,208.0,0.95,28.95,334.0,135.84,106.0
2018,8,1,8,30,377.0,214.0,1.0,29.9,446.0,130.89,101.34
2018,8,1,8,45,601.5,157.0,1.05,30.85,560.0,95.79,72.56
2018,8,1,9,0,826.0,100.0,1.1,31.8,674.0,82.37,61.37
2018,8,1,9,15,841.5,101.0,1.2,32.75,715.5,125.28,67.5
2018,8,1,9,30,857.0,102.0,1.3,33.7,757.0,177.84,95.57
2018,8,1,9,45,871.0,101.0,1.45,34.65,793.0,230.64,132.61
2018,8,1,10,0,885.0,100.0,1.6,35.6,829.0,284.78,174.74
2018,8,1,10,15,891.5,101.0,1.75,36.1,857.5,339.19,219.08
2018,8,1,10,30,898.0,102.0,1.9,36.6,886.0,393.76,263.51
2018,8,1,10,45,902.0,104.0,2.1,37.1,908.0,447.97,307.02
2018,8,1,11,0,906.0,106.0,2.3,37.6,930.0,501.71,349.09
2018,8,1,11,15,909.5,106.5,2.45,37.8,945.0,553.44,388.96
2018,8,1,11,30,913.0,107.0,2.6,38.0,960.0,604.23,427.1
2018,8,1,11,45,914.0,107.5,2.8,38.2,967.0,652.35,462.68
2018,8,1,12,0,915.0,108.0,3.0,38.4,974.0,698.92,496.41
2018,8,1,12,15,914.0,108.0,3.15,38.4,972.5,741.93,527.35
2018,8,1,12,30,913.0,108.0,3.3,38.4,971.0,782.83,555.6
2018,8,1,12,45,910.0,109.0,3.45,38.35,962.5,820.7,580.96
2018,8,1,13,0,907.0,110.0,3.6,38.3,954.0,855.97,604.62
2018,8,1,13,15,903.5,109.5,3.7,38.15,938.0,886.66,625.4
2018,8,1,13,30,900.0,109.0,3.8,38.0,922.0,914.34,644.33
2018,8,1,13,45,895.0,108.5,3.85,37.8,899.5,937.51,660.36
2018,8,1,14,0,890.0,108.0,3.9,37.6,877.0,957.39,674.45
2018,8,1,14,15,882.5,107.0,4.0,37.3,847.0,971.0,685.28
2018,8,1,14,30,875.0,106.0,4.1,37.0,817.0,981.12,694.11
2018,8,1,14,45,865.5,104.0,4.15,36.7,781.0,984.68,698.68
2018,8,1,15,0,856.0,102.0,4.2,36.4,745.0,984.72,701.2
2018,8,1,15,15,843.5,100.0,4.2,36.4,703.5,978.28,698.59
2018,8,1,15,30,831.0,98.0,4.2,36.4,662.0,968.46,693.99
2018,8,1,15,45,814.5,95.5,4.25,35.45,616.5,962.73,695.18
2018,8,1,16,0,798.0,93.0,4.3,34.5,571.0,941.91,686.51
2018,8,1,16,15,777.0,90.0,4.3,33.8,522.5,912.99,671.48
2018,8,1,16,30,756.0,87.0,4.3,33.1,474.0,881.42,654.46
2018,8,1,16,45,728.0,83.0,4.25,32.45,423.0,839.36,629.53
2018,8,1,17,0,700.0,79.0,4.2,31.8,372.0,801.03,606.61
2018,8,1,17,15,662.0,74.0,4.1,30.9,321.0,745.56,571.12
2018,8,1,17,30,624.0,69.0,4.0,30.0,270.0,689.56,533.85
2018,8,1,17,45,569.0,62.0,3.95,29.1,220.0,615.88,481.74
2018,8,1,18,0,514.0,55.0,3.9,28.2,170.0,543.66,427.88
2018,8,1,18,15,433.0,46.0,3.75,27.3,125.5,450.02,354.23
2018,8,1,18,30,352.0,37.0,3.6,26.4,81.0,361.17,279.6
2018,8,1,18,45,228.0,25.0,3.45,25.5,48.5,236.98,145.92
2018,8,1,19,0,104.0,13.0,3.3,24.6,16.0,81.67,0.0
2018,8,1,19,15,52.0,6.5,3.2,24.05,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,22.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,21.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,18.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.0,16.95,13.0,7.68,0.0
2018,8,2,5,30,166.0,18.0,2.0,17.4,26.0,14.97,0.0
2018,8,2,5,45,173.0,20.0,2.0,17.8,37.0,15.76,6.98
2018,8,2,6,0,180.0,22.0,2.0,18.2,48.0,16.79,8.82
2018,8,2,6,15,130.0,28.5,2.05,19.1,51.0,21.37,13.04
2018,8,2,6,30,80.0,35.0,2.1,20.0,54.0,27.45,18.45
2018,8,2,6,45,45.5,68.5,2.15,20.85,80.0,55.61,42.98
2018,8,2,7,0,11.0,102.0,2.2,21.7,106.0,81.27,64.9
2018,8,2,7,15,35.0,137.0,2.25,22.7,152.0,102.99,82.94
2018,8,2,7,30,59.0,172.0,2.3,23.7,198.0,125.74,101.44
2018,8,2,7,45,147.5,194.0,2.35,24.7,269.5,135.45,108.73
2018,8,2,8,0,236.0,216.0,2.4,25.7,341.0,142.0,113.3
2018,8,2,8,15,495.0,164.5,2.5,26.65,458.5,106.4,83.25
2018,8,2,8,30,754.0,113.0,2.6,27.6,576.0,81.8,62.47
2018,8,2,8,45,818.5,97.5,2.65,28.55,635.0,71.12,53.3
2018,8,2,9,0,883.0,82.0,2.7,29.5,694.0,72.83,54.33
2018,8,2,9,15,890.0,86.0,2.85,30.1,734.0,117.99,62.04
2018,8,2,9,30,897.0,90.0,3.0,30.7,774.0,173.98,92.83
2018,8,2,9,45,900.5,94.0,3.15,31.35,808.0,230.22,133.66
2018,8,2,10,0,904.0,98.0,3.3,32.0,842.0,286.76,179.23
2018,8,2,10,15,911.0,99.5,3.35,32.45,871.5,342.76,225.96
2018,8,2,10,30,918.0,101.0,3.4,32.9,901.0,398.99,272.84
2018,8,2,10,45,923.5,101.5,3.5,33.3,923.5,453.93,318.12
2018,8,2,11,0,929.0,102.0,3.6,33.7,946.0,508.48,361.97
2018,8,2,11,15,932.0,103.0,3.65,34.05,961.0,561.53,403.48
2018,8,2,11,30,935.0,104.0,3.7,34.4,976.0,613.56,443.03
2018,8,2,11,45,937.0,103.5,3.75,34.8,983.0,662.6,479.31
2018,8,2,12,0,939.0,103.0,3.8,35.2,990.0,710.08,513.52
2018,8,2,12,15,937.5,104.5,3.85,35.3,989.5,754.98,545.75
2018,8,2,12,30,936.0,106.0,3.9,35.4,989.0,797.72,574.96
2018,8,2,12,45,932.5,107.0,4.0,35.55,980.0,836.1,600.3
2018,8,2,13,0,929.0,108.0,4.1,35.7,971.0,871.78,623.81
2018,8,2,13,15,926.0,107.5,4.15,35.55,955.0,903.62,645.37
2018,8,2,13,30,923.0,107.0,4.2,35.4,939.0,932.4,665.0
2018,8,2,13,45,918.5,106.0,4.3,35.25,916.0,956.14,681.72
2018,8,2,14,0,914.0,105.0,4.4,35.1,893.0,976.5,696.42
2018,8,2,14,15,908.0,103.5,4.4,34.85,863.0,991.46,707.58
2018,8,2,14,30,902.0,102.0,4.4,34.6,833.0,1002.86,716.64
2018,8,2,14,45,893.5,99.5,4.4,34.3,796.5,1007.13,721.45
2018,8,2,15,0,885.0,97.0,4.4,34.0,760.0,1007.75,724.14
2018,8,2,15,15,873.0,95.0,4.4,34.0,718.0,1001.86,721.9
2018,8,2,15,30,861.0,93.0,4.4,34.0,676.0,992.48,717.6
2018,8,2,15,45,847.5,90.0,4.4,33.15,630.5,977.05,711.95
2018,8,2,16,0,834.0,87.0,4.4,32.3,585.0,958.4,704.22
2018,8,2,16,15,817.5,83.0,4.35,31.7,536.0,943.87,698.29
2018,8,2,16,30,801.0,79.0,4.3,31.1,487.0,914.86,682.5
2018,8,2,16,45,777.0,74.5,4.3,30.45,435.5,875.26,659.59
2018,8,2,17,0,753.0,70.0,4.3,29.8,384.0,833.52,634.62
2018,8,2,17,15,718.0,66.0,4.15,28.9,332.0,780.44,600.7
2018,8,2,17,30,683.0,62.0,4.0,28.0,280.0,726.34,564.67
2018,8,2,17,45,632.0,56.0,3.9,27.1,229.0,661.58,519.0
2018,8,2,18,0,581.0,50.0,3.8,26.2,178.0,592.31,467.2
2018,8,2,18,15,499.5,42.0,3.6,25.3,131.5,497.55,392.39
2018,8,2,18,30,418.0,34.0,3.4,24.4,85.0,407.7,315.84
2018,8,2,18,45,277.0,23.5,3.15,23.45,51.0,268.89,157.96
2018,8,2,19,0,136.0,13.0,2.9,22.5,17.0,103.24,0.0
2018,8,2,19,15,68.0,6.5,2.8,22.0,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,16.3,13.5,7.68,0.0
2018,8,3,5,30,206.0,18.0,2.0,16.9,27.0,15.09,0.0
2018,8,3,5,45,230.5,20.0,2.15,17.5,42.5,15.95,7.0
2018,8,3,6,0,255.0,22.0,2.3,18.1,58.0,17.12,9.09
2018,8,3,6,15,171.0,26.0,2.3,18.85,54.5,19.8,11.67
2018,8,3,6,30,87.0,30.0,2.3,19.6,51.0,23.78,15.26
2018,8,3,6,45,44.0,56.0,2.3,20.35,66.5,44.82,33.67
2018,8,3,7,0,1.0,82.0,2.3,21.1,82.0,66.8,52.58
2018,8,3,7,15,3.5,109.5,2.25,22.1,111.0,87.54,69.99
2018,8,3,7,30,6.0,137.0,2.2,23.1,140.0,107.81,86.62
2018,8,3,7,45,16.0,163.0,2.15,24.15,171.5,126.81,101.79
2018,8,3,8,0,26.0,189.0,2.1,25.2,203.0,138.16,110.33
2018,8,3,8,15,156.5,210.0,2.1,26.15,305.0,145.62,115.62
2018,8,3,8,30,287.0,231.0,2.1,27.1,407.0,148.78,117.35
2018,8,3,8,45,570.0,170.0,2.1,28.05,553.0,103.64,79.96
2018,8,3,9,0,853.0,109.0,2.1,29.0,699.0,77.48,58.21
2018,8,3,9,15,878.0,106.5,2.15,29.8,745.0,128.02,70.71
2018,8,3,9,30,903.0,104.0,2.2,30.6,791.0,181.93,98.66
2018,8,3,9,45,910.5,106.0,2.3,31.35,826.5,238.25,138.87
2018,8,3,10,0,918.0,108.0,2.4,32.1,862.0,295.25,184.19
2018,8,3,10,15,924.0,110.0,2.5,32.75,891.5,352.31,231.23
2018,8,3,10,30,930.0,112.0,2.6,33.4,921.0,409.48,278.26
2018,8,3,10,45,933.5,114.0,2.7,34.05,943.5,465.55,323.62
2018,8,3,11,0,937.0,116.0,2.8,34.7,966.0,521.06,367.26
2018,8,3,11,15,939.5,116.5,2.9,35.1,980.5,574.23,408.33
2018,8,3,11,30,942.0,117.0,3.0,35.5,995.0,626.3,447.41
2018,8,3,11,45,942.0,118.0,3.1,35.9,1001.5,675.95,483.7
2018,8,3,12,0,942.0,119.0,3.2,36.3,1008.0,723.92,517.87
2018,8,3,12,15,940.0,119.5,3.25,36.45,1006.0,768.22,549.12
2018,8,3,12,30,938.0,120.0,3.3,36.6,1004.0,810.27,577.7
2018,8,3,12,45,934.0,121.0,3.4,36.75,994.5,848.74,602.76
2018,8,3,13,0,930.0,122.0,3.5,36.9,985.0,884.46,625.97
2018,8,3,13,15,923.5,123.0,3.6,36.85,967.0,915.13,646.47
2018,8,3,13,30,917.0,124.0,3.7,36.8,949.0,942.6,665.01
2018,8,3,13,45,908.0,124.5,3.8,36.7,924.0,964.01,679.95
2018,8,3,14,0,899.0,125.0,3.9,36.6,899.0,981.9,692.82
2018,8,3,14,15,887.5,124.5,4.0,36.4,866.0,992.86,701.76
2018,8,3,14,30,876.0,124.0,4.1,36.2,833.0,1000.17,708.58
2018,8,3,14,45,860.5,124.5,4.15,35.95,794.5,1000.96,711.31
2018,8,3,15,0,845.0,125.0,4.2,35.7,756.0,1011.23,720.32
2018,8,3,15,15,831.5,122.0,4.2,35.7,713.5,1003.18,716.67
2018,8,3,15,30,818.0,119.0,4.2,35.7,671.0,991.59,711.0
2018,8,3,15,45,794.0,117.5,4.2,35.05,622.5,967.73,699.38
2018,8,3,16,0,770.0,116.0,4.2,34.4,574.0,940.68,685.65
2018,8,3,16,15,738.0,114.0,4.1,33.85,522.0,909.59,668.32
2018,8,3,16,30,706.0,112.0,4.0,33.3,470.0,869.43,644.65
2018,8,3,16,45,669.5,107.0,3.95,32.75,417.0,819.08,613.8
2018,8,3,17,0,633.0,102.0,3.9,32.2,364.0,767.21,581.12
2018,8,3,17,15,587.5,94.5,3.7,31.25,311.5,702.81,538.77
2018,8,3,17,30,542.0,87.0,3.5,30.3,259.0,638.12,494.59
2018,8,3,17,45,481.5,76.5,3.3,29.35,208.5,557.18,436.27
2018,8,3,18,0,421.0,66.0,3.1,28.4,158.0,473.71,373.18
2018,8,3,18,15,342.5,53.0,2.9,27.4,114.5,382.12,300.7
2018,8,3,18,30,264.0,40.0,2.7,26.4,71.0,296.29,227.44
2018,8,3,18,45,165.0,25.0,2.5,25.35,41.5,187.38,99.58
2018,8,3,19,0,66.0,10.0,2.3,24.3,12.0,53.18,0.0
2018,8,3,19,15,33.0,5.0,2.3,23.8,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,19.3,10.5,6.83,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.0,21.0,13.66,0.0
2018,8,4,5,45,217.0,30.5,1.35,20.65,55.0,23.67,12.67
2018,8,4,6,0,320.0,45.0,1.5,21.3,89.0,34.7,23.79
2018,8,4,6,15,391.5,57.0,1.5,22.05,134.0,45.6,33.64
2018,8,4,6,30,463.0,69.0,1.5,22.8,179.0,54.2,41.26
2018,8,4,6,45,513.5,79.0,1.55,23.55,229.0,60.73,46.85
2018,8,4,7,0,564.0,89.0,1.6,24.3,279.0,67.01,52.04
2018,8,4,7,15,601.0,97.0,1.8,25.3,330.0,71.37,55.4
2018,8,4,7,30,638.0,105.0,2.0,26.3,381.0,75.54,58.49
2018,8,4,7,45,665.0,112.0,2.15,27.3,431.5,78.65,60.62
2018,8,4,8,0,692.0,119.0,2.3,28.3,482.0,81.56,62.56
2018,8,4,8,15,713.5,124.5,2.5,29.2,530.5,83.2,63.46
2018,8,4,8,30,735.0,130.0,2.7,30.1,579.0,84.69,64.22
2018,8,4,8,45,751.0,134.5,2.9,30.95,623.5,85.32,64.3
2018,8,4,9,0,767.0,139.0,3.1,31.8,668.0,94.93,71.65
2018,8,4,9,15,794.0,136.0,3.3,32.5,712.5,129.19,73.59
2018,8,4,9,30,821.0,133.0,3.5,33.2,757.0,179.07,99.02
2018,8,4,9,45,848.0,126.5,3.65,33.95,797.0,229.95,134.14
2018,8,4,10,0,875.0,120.0,3.8,34.7,837.0,291.36,181.57
2018,8,4,10,15,885.0,119.5,3.9,35.05,866.5,345.79,226.48
2018,8,4,10,30,895.0,119.0,4.0,35.4,896.0,400.74,271.97
2018,8,4,10,45,904.0,117.0,4.1,35.75,919.0,454.57,316.06
2018,8,4,11,0,913.0,115.0,4.2,36.1,942.0,508.34,359.07
2018,8,4,11,15,918.0,115.0,4.3,36.25,957.5,561.22,400.64
2018,8,4,11,30,923.0,115.0,4.4,36.4,973.0,613.28,440.52
2018,8,4,11,45,927.0,113.5,4.5,36.55,981.0,662.56,477.51
2018,8,4,12,0,931.0,112.0,4.6,36.7,989.0,710.46,512.69
2018,8,4,12,15,930.5,111.5,4.7,36.65,987.5,754.4,544.86
2018,8,4,12,30,930.0,111.0,4.8,36.6,986.0,796.18,574.38
2018,8,4,12,45,929.0,110.0,4.95,36.55,977.0,834.76,600.93
2018,8,4,13,0,928.0,109.0,5.1,36.5,968.0,870.72,625.77
2018,8,4,13,15,927.5,106.5,5.15,36.35,952.5,902.91,647.87
2018,8,4,13,30,927.0,104.0,5.2,36.2,937.0,932.06,668.06
2018,8,4,13,45,926.0,101.0,5.3,36.0,914.5,957.07,686.12
2018,8,4,14,0,925.0,98.0,5.4,35.8,892.0,978.73,702.16
2018,8,4,14,15,920.0,95.5,5.45,35.45,862.0,993.63,714.1
2018,8,4,14,30,915.0,93.0,5.5,35.1,832.0,1004.9,723.89
2018,8,4,14,45,908.5,90.5,5.5,34.8,796.0,1011.06,730.06
2018,8,4,15,0,902.0,88.0,5.5,34.5,760.0,1013.56,734.04
2018,8,4,15,15,891.0,86.0,5.5,34.5,718.0,1008.52,732.33
2018,8,4,15,30,880.0,84.0,5.5,34.5,676.0,999.93,728.49
2018,8,4,15,45,865.5,82.0,5.4,33.45,630.0,984.42,722.7
2018,8,4,16,0,851.0,80.0,5.3,32.4,584.0,965.68,714.8
2018,8,4,16,15,831.0,78.0,5.2,31.75,534.5,938.47,699.94
2018,8,4,16,30,811.0,76.0,5.1,31.1,485.0,919.68,690.76
2018,8,4,16,45,783.0,72.5,4.95,30.45,432.5,877.35,664.74
2018,8,4,17,0,755.0,69.0,4.8,29.8,380.0,833.02,636.85
2018,8,4,17,15,717.5,65.0,4.6,29.0,327.5,777.58,600.25
2018,8,4,17,30,680.0,61.0,4.4,28.2,275.0,721.24,561.89
2018,8,4,17,45,624.0,55.5,4.2,27.4,223.5,653.04,512.84
2018,8,4,18,0,568.0,50.0,4.0,26.6,172.0,580.64,457.85
2018,8,4,18,15,481.0,42.5,3.65,25.75,126.0,482.73,379.86
2018,8,4,18,30,394.0,35.0,3.3,24.9,80.0,389.79,299.54
2018,8,4,18,45,254.0,24.0,2.9,24.05,47.5,248.16,120.11
2018,8,4,19,0,114.0,13.0,2.5,23.2,15.0,88.08,0.0
2018,8,4,19,15,57.0,6.5,2.4,22.65,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,21.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,19.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,5,5,15,93.5,9.0,1.55,16.1,12.5,0.0,0.0
2018,8,5,5,30,187.0,18.0,1.7,16.7,25.0,15.36,0.0
2018,8,5,5,45,330.0,27.0,1.85,17.25,62.5,22.36,11.6
2018,8,5,6,0,473.0,36.0,2.0,17.8,100.0,29.53,19.7
2018,8,5,6,15,409.0,41.5,2.05,18.6,114.0,32.78,22.98
2018,8,5,6,30,345.0,47.0,2.1,19.4,128.0,35.7,25.7
2018,8,5,6,45,206.0,82.5,2.15,20.2,134.0,61.87,48.53
2018,8,5,7,0,67.0,118.0,2.2,21.0,140.0,89.77,72.41
2018,8,5,7,15,184.0,134.0,2.3,21.9,210.0,94.77,76.23
2018,8,5,7,30,301.0,150.0,2.4,22.8,280.0,105.71,84.98
2018,8,5,7,45,525.0,124.0,2.45,23.65,385.0,85.3,67.17
2018,8,5,8,0,749.0,98.0,2.5,24.5,490.0,75.13,58.17
2018,8,5,8,15,819.0,87.0,2.6,25.35,554.0,67.07,51.02
2018,8,5,8,30,889.0,76.0,2.7,26.2,618.0,69.79,52.93
2018,8,5,8,45,903.0,78.0,2.75,27.1,664.5,71.13,53.66
2018,8,5,9,0,917.0,80.0,2.8,28.0,711.0,72.34,54.3
2018,8,5,9,15,923.0,84.5,2.95,28.75,752.0,114.54,60.68
2018,8,5,9,30,929.0,89.0,3.1,29.5,793.0,172.83,91.66
2018,8,5,9,45,931.0,94.0,3.2,30.3,827.5,231.52,133.85
2018,8,5,10,0,933.0,99.0,3.3,31.1,862.0,290.35,181.11
2018,8,5,10,15,939.5,100.0,3.4,31.5,891.5,347.76,229.22
2018,8,5,10,30,946.0,101.0,3.5,31.9,921.0,405.3,277.55
2018,8,5,10,45,951.0,102.0,3.6,32.35,944.0,462.16,324.53
2018,8,5,11,0,956.0,103.0,3.7,32.8,967.0,518.55,369.96
2018,8,5,11,15,959.0,103.5,3.85,33.05,982.0,572.89,413.06
2018,8,5,11,30,962.0,104.0,4.0,33.3,997.0,626.13,454.18
2018,8,5,11,45,963.0,105.0,4.1,33.5,1004.5,677.24,492.69
2018,8,5,12,0,964.0,106.0,4.2,33.7,1012.0,726.69,529.1
2018,8,5,12,15,967.5,103.0,4.25,33.75,1012.0,772.76,562.66
2018,8,5,12,30,971.0,100.0,4.3,33.8,1012.0,816.77,593.06
2018,8,5,12,45,974.0,97.0,4.4,33.9,1004.5,858.07,620.65
2018,8,5,13,0,977.0,94.0,4.5,34.0,997.0,896.79,646.44
2018,8,5,13,15,973.5,94.0,4.5,33.95,980.5,929.98,668.53
2018,8,5,13,30,970.0,94.0,4.5,33.9,964.0,959.95,688.53
2018,8,5,13,45,964.5,93.5,4.55,33.85,939.5,984.25,705.17
2018,8,5,14,0,959.0,93.0,4.6,33.8,915.0,1004.98,719.64
2018,8,5,14,15,952.0,92.5,4.6,33.65,884.0,1020.65,731.04
2018,8,5,14,30,945.0,92.0,4.6,33.5,853.0,1032.63,740.25
2018,8,5,14,45,935.5,91.0,4.55,33.35,815.5,1037.88,745.04
2018,8,5,15,0,926.0,90.0,4.5,33.2,778.0,1039.39,747.63
2018,8,5,15,15,914.0,88.5,4.5,33.2,735.0,1034.13,745.88
2018,8,5,15,30,902.0,87.0,4.5,33.2,692.0,1025.27,742.0
2018,8,5,15,45,886.5,84.5,4.5,32.6,644.0,1008.18,734.7
2018,8,5,16,0,871.0,82.0,4.5,32.0,596.0,987.76,725.28
2018,8,5,16,15,849.5,79.5,4.45,31.5,544.5,958.28,709.21
2018,8,5,16,30,828.0,77.0,4.4,31.0,493.0,937.15,698.67
2018,8,5,16,45,799.5,74.0,4.35,30.55,439.5,894.72,673.17
2018,8,5,17,0,771.0,71.0,4.3,30.1,386.0,850.23,645.71
2018,8,5,17,15,731.5,66.0,3.95,29.25,331.5,791.2,606.82
2018,8,5,17,30,692.0,61.0,3.6,28.4,277.0,731.36,565.88
2018,8,5,17,45,634.0,56.0,3.3,27.6,225.0,661.96,516.01
2018,8,5,18,0,576.0,51.0,3.0,26.8,173.0,588.24,460.15
2018,8,5,18,15,484.5,43.0,2.65,25.75,126.0,485.75,379.53
2018,8,5,18,30,393.0,35.0,2.3,24.7,79.0,388.51,295.95
2018,8,5,18,45,242.5,22.5,1.95,23.65,45.5,236.56,96.82
2018,8,5,19,0,92.0,10.0,1.6,22.6,12.0,70.56,0.0
2018,8,5,19,15,46.0,5.0,1.6,22.1,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,16.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,17.2,13.0,9.39,0.0
2018,8,6,5,45,107.0,28.5,1.45,17.95,40.5,22.36,11.25
2018,8,6,6,0,166.0,46.0,1.6,18.7,68.0,35.54,24.7
2018,8,6,6,15,189.5,65.5,1.6,19.35,101.5,49.65,37.48
2018,8,6,6,30,213.0,85.0,1.6,20.0,135.0,63.33,49.65
2018,8,6,6,45,226.0,105.5,1.6,20.65,170.0,77.15,61.62
2018,8,6,7,0,239.0,126.0,1.6,21.3,205.0,90.46,72.87
2018,8,6,7,15,277.5,146.0,1.75,22.25,253.0,103.24,83.3
2018,8,6,7,30,316.0,166.0,1.9,23.2,301.0,115.58,93.12
2018,8,6,7,45,366.5,186.0,2.05,24.1,362.0,127.65,102.53
2018,8,6,8,0,417.0,206.0,2.2,25.0,423.0,133.25,106.43
2018,8,6,8,15,437.0,222.5,2.4,26.0,470.0,140.67,111.75
2018,8,6,8,30,457.0,239.0,2.6,27.0,517.0,147.6,116.6
2018,8,6,8,45,469.5,254.5,2.8,28.0,559.0,153.33,120.43
2018,8,6,9,0,482.0,270.0,3.0,29.0,601.0,158.6,123.86
2018,8,6,9,15,524.0,268.0,3.2,29.9,647.5,182.23,122.69
2018,8,6,9,30,566.0,266.0,3.4,30.8,694.0,222.41,142.94
2018,8,6,9,45,613.5,254.5,3.65,31.75,738.5,260.75,167.64
2018,8,6,10,0,661.0,243.0,3.9,32.7,783.0,304.82,200.21
2018,8,6,10,15,665.5,250.0,3.95,33.15,810.0,354.16,240.02
2018,8,6,10,30,670.0,257.0,4.0,33.6,837.0,404.1,280.31
2018,8,6,10,45,669.5,264.5,4.1,34.1,856.5,452.84,319.19
2018,8,6,11,0,669.0,272.0,4.2,34.6,876.0,501.37,356.98
2018,8,6,11,15,669.5,277.0,4.3,34.85,889.5,548.31,393.05
2018,8,6,11,30,670.0,282.0,4.4,35.1,903.0,594.81,427.92
2018,8,6,11,45,667.0,286.0,4.45,35.35,908.0,637.85,459.48
2018,8,6,12,0,664.0,290.0,4.5,35.6,913.0,679.73,489.51
2018,8,6,12,15,684.0,277.0,4.6,35.75,918.5,723.12,520.73
2018,8,6,12,30,704.0,264.0,4.7,35.9,924.0,766.04,551.23
2018,8,6,12,45,728.0,246.5,4.75,36.0,923.5,807.35,580.38
2018,8,6,13,0,752.0,229.0,4.8,36.1,923.0,847.27,608.45
2018,8,6,13,15,748.5,226.5,4.85,36.05,907.0,875.75,628.57
2018,8,6,13,30,745.0,224.0,4.9,36.0,891.0,901.3,646.72
2018,8,6,13,45,740.0,220.0,4.95,35.95,867.5,920.98,660.7
2018,8,6,14,0,735.0,216.0,5.0,35.9,844.0,937.4,672.56
2018,8,6,14,15,730.0,210.0,5.0,35.7,815.0,948.48,681.2
2018,8,6,14,30,725.0,204.0,5.0,35.5,786.0,956.17,687.8
2018,8,6,14,45,718.0,196.5,5.0,35.3,751.0,956.9,690.04
2018,8,6,15,0,711.0,189.0,5.0,35.1,716.0,954.16,690.21
2018,8,6,15,15,694.5,183.5,5.0,35.1,673.5,940.64,682.85
2018,8,6,15,30,678.0,178.0,5.0,35.1,631.0,923.79,673.43
2018,8,6,15,45,668.0,167.5,4.9,34.5,587.5,904.85,663.73
2018,8,6,16,0,658.0,157.0,4.8,33.9,544.0,882.79,651.95
2018,8,6,16,15,650.0,144.0,4.7,33.4,498.0,856.96,637.29
2018,8,6,16,30,642.0,131.0,4.6,32.9,452.0,828.22,620.71
2018,8,6,16,45,621.5,120.5,4.45,32.4,403.0,787.62,595.37
2018,8,6,17,0,601.0,110.0,4.3,31.9,354.0,745.0,568.08
2018,8,6,17,15,566.0,99.0,3.8,30.95,303.0,686.73,528.56
2018,8,6,17,30,531.0,88.0,3.3,30.0,252.0,627.79,487.14
2018,8,6,17,45,482.0,76.5,2.8,29.05,203.5,555.94,434.29
2018,8,6,18,0,433.0,65.0,2.3,28.1,155.0,485.12,379.68
2018,8,6,18,15,351.5,51.5,2.05,27.05,111.0,387.22,302.42
2018,8,6,18,30,270.0,38.0,1.8,26.0,67.0,298.7,225.54
2018,8,6,18,45,163.5,23.5,1.55,25.0,38.5,179.89,54.79
2018,8,6,19,0,57.0,9.0,1.3,24.0,10.0,46.04,0.0
2018,8,6,19,15,28.5,4.5,1.25,23.55,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,7,5,15,24.5,5.0,1.0,17.75,6.0,0.0,0.0
2018,8,7,5,30,49.0,10.0,1.1,18.4,12.0,8.54,0.0
2018,8,7,5,45,112.0,27.5,1.2,19.0,40.0,21.63,10.28
2018,8,7,6,0,175.0,45.0,1.3,19.6,68.0,34.85,23.97
2018,8,7,6,15,163.0,54.5,1.35,20.25,83.5,41.94,30.68
2018,8,7,6,30,151.0,64.0,1.4,20.9,99.0,48.72,36.83
2018,8,7,6,45,79.5,85.5,1.5,21.55,104.5,65.48,51.36
2018,8,7,7,0,8.0,107.0,1.6,22.2,110.0,84.4,67.44
2018,8,7,7,15,25.0,134.5,1.7,23.1,145.0,101.01,81.13
2018,8,7,7,30,42.0,162.0,1.8,24.0,180.0,119.34,95.97
2018,8,7,7,45,90.0,191.0,1.85,24.95,236.0,138.44,111.1
2018,8,7,8,0,138.0,220.0,1.9,25.9,292.0,150.11,119.84
2018,8,7,8,15,272.0,223.0,1.95,26.7,382.0,145.63,115.38
2018,8,7,8,30,406.0,226.0,2.0,27.5,472.0,139.22,109.45
2018,8,7,8,45,514.5,217.5,2.1,28.3,553.5,133.25,103.97
2018,8,7,9,0,623.0,209.0,2.2,29.1,635.0,126.3,97.78
2018,8,7,9,15,647.5,211.5,2.25,29.9,678.0,154.09,98.54
2018,8,7,9,30,672.0,214.0,2.3,30.7,721.0,200.23,122.05
2018,8,7,9,45,642.0,234.5,2.35,31.5,737.5,251.76,159.46
2018,8,7,10,0,612.0,255.0,2.4,32.3,754.0,300.42,198.07
2018,8,7,10,15,620.0,263.0,2.5,32.75,783.5,348.78,236.47
2018,8,7,10,30,628.0,271.0,2.6,33.2,813.0,398.21,275.74
2018,8,7,10,45,677.0,254.0,2.7,33.65,852.0,447.95,314.24
2018,8,7,11,0,726.0,237.0,2.8,34.1,891.0,502.21,355.64
2018,8,7,11,15,729.5,238.5,2.95,34.35,904.5,550.68,392.9
2018,8,7,11,30,733.0,240.0,3.1,34.6,918.0,598.74,428.99
2018,8,7,11,45,745.5,235.5,3.2,34.85,929.5,647.1,464.38
2018,8,7,12,0,758.0,231.0,3.3,35.1,941.0,695.2,498.84
2018,8,7,12,15,766.5,225.5,3.4,35.15,943.0,739.1,530.28
2018,8,7,12,30,775.0,220.0,3.5,35.2,945.0,781.67,560.38
2018,8,7,12,45,783.5,212.5,3.6,35.25,939.5,820.83,587.89
2018,8,7,13,0,792.0,205.0,3.7,35.3,934.0,851.49,609.76
2018,8,7,13,15,788.0,203.0,3.75,35.2,917.5,880.03,629.4
2018,8,7,13,30,784.0,201.0,3.8,35.1,901.0,905.58,646.86
2018,8,7,13,45,777.5,198.0,3.9,35.0,877.0,933.23,666.03
2018,8,7,14,0,771.0,195.0,4.0,34.9,853.0,949.67,678.06
2018,8,7,14,15,761.5,192.5,4.05,34.65,822.5,960.34,686.75
2018,8,7,14,30,752.0,190.0,4.1,34.4,792.0,967.51,693.37
2018,8,7,14,45,740.0,185.5,4.1,34.2,755.5,966.58,694.53
2018,8,7,15,0,728.0,181.0,4.1,34.0,719.0,962.13,693.61
2018,8,7,15,15,711.5,176.0,4.1,34.0,676.5,949.17,686.73
2018,8,7,15,30,695.0,171.0,4.1,34.0,634.0,932.85,677.79
2018,8,7,15,45,673.5,165.0,4.1,33.3,587.0,907.19,664.65
2018,8,7,16,0,652.0,159.0,4.1,32.6,540.0,878.54,649.43
2018,8,7,16,15,585.5,157.0,4.0,32.05,476.5,806.78,603.6
2018,8,7,16,30,519.0,155.0,3.9,31.5,413.0,726.6,550.94
2018,8,7,16,45,508.5,141.0,3.85,30.95,370.5,694.33,531.33
2018,8,7,17,0,498.0,127.0,3.8,30.4,328.0,660.19,509.59
2018,8,7,17,15,468.0,114.0,3.45,29.5,281.5,607.81,473.54
2018,8,7,17,30,438.0,101.0,3.1,28.6,235.0,555.15,436.04
2018,8,7,17,45,383.5,86.0,2.8,27.65,187.0,478.77,379.03
2018,8,7,18,0,329.0,71.0,2.5,26.7,139.0,404.59,320.79
2018,8,7,18,15,256.5,54.5,2.25,25.7,98.0,316.85,249.27
2018,8,7,18,30,184.0,38.0,2.0,24.7,57.0,234.37,176.54
2018,8,7,18,45,108.0,22.5,1.7,23.75,32.0,137.16,23.47
2018,8,7,19,0,32.0,7.0,1.4,22.8,7.0,27.47,0.0
2018,8,7,19,15,16.0,3.5,1.35,22.35,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,8,5,15,38.5,6.5,0.65,18.15,7.5,0.0,0.0
2018,8,8,5,30,77.0,13.0,0.6,18.7,15.0,11.1,0.0
2018,8,8,5,45,163.0,28.5,0.6,19.25,45.5,22.06,10.17
2018,8,8,6,0,249.0,44.0,0.6,19.8,76.0,33.73,22.98
2018,8,8,6,15,281.5,59.0,0.6,20.55,111.0,44.52,32.87
2018,8,8,6,30,314.0,74.0,0.6,21.3,146.0,54.93,42.12
2018,8,8,6,45,270.0,98.0,0.65,22.05,171.0,72.64,57.37
2018,8,8,7,0,226.0,122.0,0.7,22.8,196.0,87.82,70.1
2018,8,8,7,15,242.5,142.5,0.9,23.95,234.5,100.72,80.51
2018,8,8,7,30,259.0,163.0,1.1,25.1,273.0,113.11,90.23
2018,8,8,7,45,350.0,169.0,1.3,26.25,338.0,117.44,93.1
2018,8,8,8,0,441.0,175.0,1.5,27.4,403.0,114.66,90.07
2018,8,8,8,15,574.5,158.5,1.7,28.45,486.0,104.27,80.91
2018,8,8,8,30,708.0,142.0,1.9,29.5,569.0,92.27,70.55
2018,8,8,8,45,735.0,144.5,2.1,30.55,618.0,91.55,69.47
2018,8,8,9,0,762.0,147.0,2.3,31.6,667.0,90.85,68.41
2018,8,8,9,15,769.0,154.0,2.4,32.3,706.0,124.62,72.9
2018,8,8,9,30,776.0,161.0,2.5,33.0,745.0,178.21,100.67
2018,8,8,9,45,776.5,169.5,2.55,33.7,777.5,232.82,138.8
2018,8,8,10,0,777.0,178.0,2.6,34.4,810.0,287.76,181.5
2018,8,8,10,15,787.5,180.0,2.6,34.8,840.0,347.58,229.06
2018,8,8,10,30,798.0,182.0,2.6,35.2,870.0,401.14,272.18
2018,8,8,10,45,807.0,182.0,2.65,35.65,893.0,453.42,313.83
2018,8,8,11,0,816.0,182.0,2.7,36.1,916.0,506.02,354.69
2018,8,8,11,15,822.0,181.5,2.65,36.3,931.0,556.83,393.31
2018,8,8,11,30,828.0,181.0,2.6,36.5,946.0,607.19,430.45
2018,8,8,11,45,832.0,180.0,2.6,36.7,953.5,655.28,465.17
2018,8,8,12,0,836.0,179.0,2.6,36.9,961.0,702.26,498.22
2018,8,8,12,15,840.0,176.5,2.6,37.0,961.5,746.67,529.02
2018,8,8,12,30,844.0,174.0,2.6,37.1,962.0,789.4,558.09
2018,8,8,12,45,847.5,169.5,2.55,37.2,954.5,828.04,583.73
2018,8,8,13,0,851.0,165.0,2.5,37.3,947.0,864.33,606.32
2018,8,8,13,15,848.5,162.5,2.5,37.3,930.5,894.77,625.64
2018,8,8,13,30,846.0,160.0,2.5,37.3,914.0,922.15,643.07
2018,8,8,13,45,843.0,156.0,2.5,37.25,890.5,944.43,657.5
2018,8,8,14,0,840.0,152.0,2.5,37.2,867.0,963.33,669.96
2018,8,8,14,15,833.5,149.0,2.55,37.0,837.0,976.47,679.86
2018,8,8,14,30,827.0,146.0,2.6,36.8,807.0,986.04,687.77
2018,8,8,14,45,818.5,142.0,2.6,36.6,770.5,989.0,691.34
2018,8,8,15,0,810.0,138.0,2.6,36.4,734.0,988.35,692.88
2018,8,8,15,15,795.0,134.0,2.6,36.4,691.0,977.6,687.73
2018,8,8,15,30,780.0,130.0,2.6,36.4,648.0,963.33,680.57
2018,8,8,15,45,763.5,125.0,2.75,35.65,601.5,950.23,677.62
2018,8,8,16,0,747.0,120.0,2.9,34.9,555.0,927.11,668.1
2018,8,8,16,15,725.5,114.0,2.9,34.3,505.5,894.85,650.97
2018,8,8,16,30,704.0,108.0,2.9,33.7,456.0,859.99,631.87
2018,8,8,16,45,674.0,101.0,2.95,33.05,404.0,813.37,604.77
2018,8,8,17,0,644.0,94.0,3.0,32.4,352.0,765.06,575.64
2018,8,8,17,15,601.0,86.5,2.9,31.25,300.0,702.82,535.89
2018,8,8,17,30,558.0,79.0,2.8,30.1,248.0,640.26,494.09
2018,8,8,17,45,498.0,69.0,2.7,28.95,198.0,560.17,437.01
2018,8,8,18,0,438.0,59.0,2.6,27.8,148.0,481.88,378.02
2018,8,8,18,15,350.5,47.0,2.5,26.8,105.0,382.19,298.91
2018,8,8,18,30,263.0,35.0,2.4,25.8,62.0,288.95,216.06
2018,8,8,18,45,156.5,21.5,2.3,24.75,35.0,168.64,1.62
2018,8,8,19,0,50.0,8.0,2.2,23.7,8.0,40.35,0.0
2018,8,8,19,15,25.0,4.0,2.05,23.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,19.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,19.7,0.0,0.0,0.0
2018,8,9,5,15,47.0,6.5,0.3,20.25,8.0,0.0,0.0
2018,8,9,5,30,94.0,13.0,0.4,20.8,16.0,11.1,0.0
2018,8,9,5,45,211.5,27.0,0.55,21.35,49.0,21.03,8.83
2018,8,9,6,0,329.0,41.0,0.7,21.9,82.0,33.64,22.61
2018,8,9,6,15,347.0,54.5,0.75,22.7,116.5,41.59,30.02
2018,8,9,6,30,365.0,68.0,0.8,23.5,151.0,51.0,38.34
2018,8,9,6,45,325.5,91.5,0.85,24.3,179.5,66.56,51.66
2018,8,9,7,0,286.0,115.0,0.9,25.1,208.0,83.95,66.21
2018,8,9,7,15,420.0,115.0,1.0,26.3,278.5,81.23,63.44
2018,8,9,7,30,554.0,115.0,1.1,27.5,349.0,82.4,63.91
2018,8,9,7,45,656.5,106.5,1.15,28.7,419.0,75.15,57.35
2018,8,9,8,0,759.0,98.0,1.2,29.9,489.0,75.58,57.21
2018,8,9,8,15,782.5,101.5,1.3,30.95,539.5,76.75,57.71
2018,8,9,8,30,806.0,105.0,1.4,32.0,590.0,77.86,58.15
2018,8,9,8,45,825.0,107.0,1.5,33.0,637.0,77.83,57.69
2018,8,9,9,0,844.0,109.0,1.6,34.0,684.0,77.77,57.23
2018,8,9,9,15,844.5,117.5,1.7,34.65,722.5,113.43,62.58
2018,8,9,9,30,845.0,126.0,1.8,35.3,761.0,170.68,91.53
2018,8,9,9,45,839.0,137.5,1.9,36.0,793.0,229.17,132.03
2018,8,9,10,0,833.0,149.0,2.0,36.7,825.0,287.2,176.87
2018,8,9,10,15,842.5,150.5,2.05,37.1,855.0,342.21,220.83
2018,8,9,10,30,852.0,152.0,2.1,37.5,885.0,397.93,265.46
2018,8,9,10,45,859.5,152.5,2.2,37.95,908.0,452.65,308.75
2018,8,9,11,0,867.0,153.0,2.3,38.4,931.0,507.4,350.98
2018,8,9,11,15,871.5,153.0,2.4,38.6,946.0,559.59,390.71
2018,8,9,11,30,876.0,153.0,2.5,38.8,961.0,610.06,428.21
2018,8,9,11,45,879.5,152.5,2.6,39.05,968.5,658.61,463.36
2018,8,9,12,0,883.0,152.0,2.7,39.3,976.0,705.89,496.8
2018,8,9,12,15,875.5,156.5,2.8,39.3,973.0,747.79,526.39
2018,8,9,12,30,868.0,161.0,2.9,39.3,970.0,795.59,559.03
2018,8,9,12,45,856.0,166.5,2.95,39.35,958.0,831.52,583.21
2018,8,9,13,0,844.0,172.0,3.0,39.4,946.0,864.36,604.3
2018,8,9,13,15,840.5,170.0,3.05,39.25,929.0,894.37,624.14
2018,8,9,13,30,837.0,168.0,3.1,39.1,912.0,921.3,642.1
2018,8,9,13,45,831.0,165.5,3.15,38.95,887.5,942.26,656.43
2018,8,9,14,0,825.0,163.0,3.2,38.8,863.0,959.78,668.78
2018,8,9,14,15,816.5,159.5,3.25,38.5,831.5,970.42,677.42
2018,8,9,14,30,808.0,156.0,3.3,38.2,800.0,977.43,684.01
2018,8,9,14,45,797.5,152.5,3.35,37.95,763.0,978.85,687.14
2018,8,9,15,0,787.0,149.0,3.4,37.7,726.0,976.66,688.21
2018,8,9,15,15,771.5,145.0,3.4,37.7,683.5,973.23,687.61
2018,8,9,15,30,756.0,141.0,3.4,37.7,641.0,958.88,680.24
2018,8,9,15,45,737.0,136.0,3.4,36.8,594.0,936.56,670.42
2018,8,9,16,0,718.0,131.0,3.4,35.9,547.0,911.17,658.57
2018,8,9,16,15,684.0,126.0,3.4,35.25,493.5,868.08,634.14
2018,8,9,16,30,650.0,121.0,3.4,34.6,440.0,822.73,607.77
2018,8,9,16,45,610.0,113.5,3.35,33.95,386.0,766.73,573.13
2018,8,9,17,0,570.0,106.0,3.3,33.3,332.0,709.46,536.61
2018,8,9,17,15,519.5,95.5,3.05,32.25,278.5,638.27,488.87
2018,8,9,17,30,469.0,85.0,2.8,31.2,225.0,559.95,434.01
2018,8,9,17,45,421.0,73.5,2.55,30.2,180.5,492.68,384.82
2018,8,9,18,0,373.0,62.0,2.3,29.2,136.0,427.37,334.44
2018,8,9,18,15,288.5,49.0,2.1,28.15,96.0,333.7,259.21
2018,8,9,18,30,204.0,36.0,1.9,27.1,56.0,247.2,181.34
2018,8,9,18,45,114.5,21.0,1.7,26.1,31.0,136.61,0.0
2018,8,9,19,0,25.0,6.0,1.5,25.1,6.0,21.85,0.0
2018,8,9,19,15,12.5,3.0,1.4,24.7,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,20.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,21.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
