Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,6,15,25.0,8.0,1.05,15.5,9.5,6.83,0.0
2018,10,9,6,30,50.0,16.0,1.1,16.2,19.0,12.87,1.09
2018,10,9,6,45,183.0,31.0,1.15,16.9,58.5,23.84,14.55
2018,10,9,7,0,316.0,46.0,1.2,17.6,98.0,35.27,25.1
2018,10,9,7,15,270.0,59.5,1.2,18.4,115.0,44.42,33.38
2018,10,9,7,30,224.0,73.0,1.2,19.2,132.0,55.53,43.16
2018,10,9,7,45,158.5,106.0,1.2,19.95,152.0,79.9,64.19
2018,10,9,8,0,93.0,139.0,1.2,20.7,172.0,100.38,81.45
2018,10,9,8,15,284.0,137.0,1.1,21.65,258.0,97.7,78.61
2018,10,9,8,30,475.0,135.0,1.0,22.6,344.0,93.11,74.19
2018,10,9,8,45,667.0,104.0,0.95,23.6,430.0,73.18,56.88
2018,10,9,9,0,859.0,73.0,0.9,24.6,516.0,67.39,51.63
2018,10,9,9,15,879.0,73.5,0.9,25.1,556.5,68.08,51.96
2018,10,9,9,30,899.0,74.0,0.9,25.6,597.0,69.71,53.08
2018,10,9,9,45,906.0,77.5,0.85,26.15,629.5,128.36,66.98
2018,10,9,10,0,913.0,81.0,0.8,26.7,662.0,187.43,103.48
2018,10,9,10,15,920.5,82.0,0.75,27.1,688.0,244.97,147.38
2018,10,9,10,30,928.0,83.0,0.7,27.5,714.0,302.44,194.58
2018,10,9,10,45,933.0,84.0,0.7,27.95,732.5,358.84,241.79
2018,10,9,11,0,938.0,85.0,0.7,28.4,751.0,414.43,287.73
2018,10,9,11,15,940.5,85.5,0.8,28.65,761.5,467.54,331.48
2018,10,9,11,30,943.0,86.0,0.9,28.9,772.0,519.1,372.97
2018,10,9,11,45,944.0,85.5,1.0,29.15,774.0,567.26,410.94
2018,10,9,12,0,945.0,85.0,1.1,29.4,776.0,613.27,446.41
2018,10,9,12,15,942.5,85.5,1.2,29.5,769.5,655.76,478.86
2018,10,9,12,30,940.0,86.0,1.3,29.6,763.0,695.5,508.78
2018,10,9,12,45,934.5,86.5,1.45,29.7,748.5,730.29,535.29
2018,10,9,13,0,929.0,87.0,1.6,29.8,734.0,761.85,558.77
2018,10,9,13,15,922.0,86.0,1.75,29.7,711.5,787.39,577.67
2018,10,9,13,30,915.0,85.0,1.9,29.6,689.0,809.37,594.39
2018,10,9,13,45,884.0,90.0,2.0,29.45,652.5,815.18,600.21
2018,10,9,14,0,853.0,95.0,2.1,29.3,616.0,824.53,608.71
2018,10,9,14,15,829.5,93.5,2.3,28.95,576.0,821.31,610.17
2018,10,9,14,30,806.0,92.0,2.5,28.6,536.0,814.09,609.02
2018,10,9,14,45,761.0,95.0,2.65,28.25,488.5,789.85,595.81
2018,10,9,15,0,716.0,98.0,2.8,27.9,441.0,767.06,583.48
2018,10,9,15,15,648.0,98.5,2.8,27.9,385.5,713.75,547.67
2018,10,9,15,30,580.0,99.0,2.8,27.9,330.0,657.48,509.14
2018,10,9,15,45,617.0,82.0,3.05,26.85,299.0,667.76,521.27
2018,10,9,16,0,654.0,65.0,3.3,25.8,268.0,673.62,529.22
2018,10,9,16,15,579.5,61.0,3.25,24.9,217.0,600.44,476.07
2018,10,9,16,30,505.0,57.0,3.2,24.0,166.0,526.88,420.19
2018,10,9,16,45,420.5,47.0,3.1,23.1,121.0,438.39,349.25
2018,10,9,17,0,336.0,37.0,3.0,22.2,76.0,352.14,274.31
2018,10,9,17,15,214.5,24.5,2.85,21.45,45.0,226.61,109.93
2018,10,9,17,30,93.0,12.0,2.7,20.7,14.0,76.42,0.0
2018,10,9,17,45,46.5,6.0,2.6,19.9,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,6,15,0.0,8.0,1.75,13.55,8.0,6.83,0.0
2018,10,10,6,30,0.0,16.0,1.8,13.8,16.0,13.2,0.28
2018,10,10,6,45,72.0,35.0,1.9,14.0,46.5,27.93,18.13
2018,10,10,7,0,144.0,54.0,2.0,14.2,77.0,41.33,30.74
2018,10,10,7,15,156.0,66.0,1.95,14.65,99.5,50.05,38.86
2018,10,10,7,30,168.0,78.0,1.9,15.1,122.0,58.49,46.5
2018,10,10,7,45,116.5,103.5,1.9,15.5,137.0,77.87,63.59
2018,10,10,8,0,65.0,129.0,1.9,15.9,152.0,97.09,80.22
2018,10,10,8,15,93.0,155.5,1.9,16.45,193.5,114.84,95.23
2018,10,10,8,30,121.0,182.0,1.9,17.0,235.0,127.34,105.48
2018,10,10,8,45,428.0,143.5,1.9,17.55,358.0,96.65,78.6
2018,10,10,9,0,735.0,105.0,1.9,18.1,481.0,73.46,58.31
2018,10,10,9,15,788.5,98.5,1.9,18.65,529.5,75.25,59.58
2018,10,10,9,30,842.0,92.0,1.9,19.2,578.0,70.54,55.27
2018,10,10,9,45,854.5,94.0,1.85,19.75,611.0,125.63,68.93
2018,10,10,10,0,867.0,96.0,1.8,20.3,644.0,189.84,110.65
2018,10,10,10,15,896.0,89.5,1.8,20.8,676.0,243.86,152.15
2018,10,10,10,30,925.0,83.0,1.8,21.3,708.0,299.82,199.13
2018,10,10,10,45,930.5,83.5,1.8,21.75,726.5,355.75,248.0
2018,10,10,11,0,936.0,84.0,1.8,22.2,745.0,410.9,295.77
2018,10,10,11,15,938.5,84.5,1.8,22.55,755.0,463.81,340.86
2018,10,10,11,30,941.0,85.0,1.8,22.9,765.0,515.17,383.44
2018,10,10,11,45,941.0,85.0,1.8,23.25,766.5,563.07,422.16
2018,10,10,12,0,941.0,85.0,1.8,23.6,768.0,608.75,458.05
2018,10,10,12,15,937.5,85.5,1.8,23.75,761.5,650.4,490.39
2018,10,10,12,30,934.0,86.0,1.8,23.9,755.0,689.23,519.91
2018,10,10,12,45,928.0,86.0,1.8,24.05,739.5,722.9,545.2
2018,10,10,13,0,922.0,86.0,1.8,24.2,724.0,753.29,567.34
2018,10,10,13,15,914.5,85.5,1.9,24.2,701.5,778.68,585.94
2018,10,10,13,30,907.0,85.0,2.0,24.2,679.0,800.54,602.29
2018,10,10,13,45,896.5,84.0,2.05,24.2,649.5,815.9,613.97
2018,10,10,14,0,886.0,83.0,2.1,24.2,620.0,827.54,623.33
2018,10,10,14,15,871.0,81.0,2.15,24.05,583.0,830.58,627.4
2018,10,10,14,30,856.0,79.0,2.2,23.9,546.0,829.85,629.12
2018,10,10,14,45,836.0,77.0,2.3,23.7,504.0,829.8,632.0
2018,10,10,15,0,816.0,75.0,2.4,23.5,462.0,817.8,626.64
2018,10,10,15,15,790.0,71.5,2.4,23.5,415.5,795.24,612.67
2018,10,10,15,30,764.0,68.0,2.4,23.5,369.0,769.42,596.22
2018,10,10,15,45,723.0,65.0,2.5,22.75,319.5,728.45,570.66
2018,10,10,16,0,682.0,62.0,2.6,22.0,270.0,684.97,542.0
2018,10,10,16,15,618.0,57.0,2.6,21.35,219.5,624.78,498.35
2018,10,10,16,30,554.0,52.0,2.6,20.7,169.0,558.37,447.32
2018,10,10,16,45,454.5,44.0,2.55,20.0,122.5,460.05,368.21
2018,10,10,17,0,355.0,36.0,2.5,19.3,76.0,364.17,283.9
2018,10,10,17,15,213.0,23.0,2.45,18.65,43.5,220.41,80.9
2018,10,10,17,30,71.0,10.0,2.4,18.0,11.0,58.81,0.0
2018,10,10,17,45,35.5,5.0,2.4,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,11,6,15,15.0,10.0,0.25,14.35,11.0,8.54,0.0
2018,10,11,6,30,30.0,20.0,0.3,14.6,22.0,16.14,0.0
2018,10,11,6,45,78.5,39.0,0.35,14.9,50.0,30.58,20.25
2018,10,11,7,0,127.0,58.0,0.4,15.2,78.0,43.95,32.91
2018,10,11,7,15,290.5,68.0,0.55,15.55,136.0,50.75,39.35
2018,10,11,7,30,454.0,78.0,0.7,15.9,194.0,58.39,46.27
2018,10,11,7,45,552.0,79.5,0.85,16.25,250.5,60.84,48.42
2018,10,11,8,0,650.0,81.0,1.0,16.6,307.0,61.3,48.71
2018,10,11,8,15,679.0,86.5,1.1,17.05,352.5,64.26,51.09
2018,10,11,8,30,708.0,92.0,1.2,17.5,398.0,67.16,53.37
2018,10,11,8,45,647.5,116.0,1.3,17.95,418.0,81.67,65.65
2018,10,11,9,0,587.0,140.0,1.4,18.4,438.0,95.64,77.3
2018,10,11,9,15,678.5,126.5,1.4,18.8,496.5,85.46,68.26
2018,10,11,9,30,770.0,113.0,1.4,19.2,555.0,84.07,66.8
2018,10,11,9,45,760.5,123.5,1.45,19.65,580.5,130.76,76.59
2018,10,11,10,0,751.0,134.0,1.5,20.1,606.0,186.18,112.74
2018,10,11,10,15,696.5,157.0,1.5,20.55,608.5,240.77,157.8
2018,10,11,10,30,642.0,180.0,1.5,21.0,611.0,289.5,200.71
2018,10,11,10,45,583.0,208.5,1.55,21.5,608.0,334.01,240.37
2018,10,11,11,0,524.0,237.0,1.6,22.0,605.0,372.33,274.09
2018,10,11,11,15,656.5,190.0,1.6,22.35,657.5,426.79,316.29
2018,10,11,11,30,789.0,143.0,1.6,22.7,710.0,491.03,366.14
2018,10,11,11,45,841.5,122.5,1.65,23.1,728.5,543.1,407.32
2018,10,11,12,0,894.0,102.0,1.7,23.5,747.0,595.59,448.2
2018,10,11,12,15,894.5,100.5,1.65,23.65,741.5,636.17,479.37
2018,10,11,12,30,895.0,99.0,1.6,23.8,736.0,674.27,508.01
2018,10,11,12,45,894.5,96.5,1.6,23.95,722.5,708.07,533.39
2018,10,11,13,0,894.0,94.0,1.6,24.1,709.0,738.95,556.31
2018,10,11,13,15,888.0,92.5,1.55,24.15,687.0,763.73,573.1
2018,10,11,13,30,882.0,91.0,1.5,24.2,665.0,785.09,587.56
2018,10,11,13,45,873.5,89.0,1.45,24.3,636.0,800.48,597.94
2018,10,11,14,0,865.0,87.0,1.4,24.4,607.0,812.26,606.04
2018,10,11,14,15,851.0,85.0,1.35,24.3,571.0,823.88,614.65
2018,10,11,14,30,837.0,83.0,1.3,24.2,535.0,824.22,615.83
2018,10,11,14,45,818.5,80.0,1.2,24.05,493.5,815.83,610.86
2018,10,11,15,0,800.0,77.0,1.1,23.9,452.0,803.82,603.56
2018,10,11,15,15,773.0,73.5,1.1,23.9,406.0,780.44,589.49
2018,10,11,15,30,746.0,70.0,1.1,23.9,360.0,753.84,573.06
2018,10,11,15,45,706.0,66.0,0.85,23.35,311.0,712.62,544.11
2018,10,11,16,0,666.0,62.0,0.6,22.8,262.0,674.9,516.63
2018,10,11,16,15,574.0,59.5,0.6,22.15,209.0,589.72,457.26
2018,10,11,16,30,482.0,57.0,0.6,21.5,156.0,504.32,394.67
2018,10,11,16,45,357.0,46.0,0.55,20.8,108.0,383.82,301.4
2018,10,11,17,0,232.0,35.0,0.5,20.1,60.0,266.81,202.78
2018,10,11,17,15,137.0,21.5,0.6,19.4,34.0,159.86,28.64
2018,10,11,17,30,42.0,8.0,0.7,18.7,8.0,36.42,0.0
2018,10,11,17,45,21.0,4.0,0.8,18.0,4.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,6,15,70.0,11.5,1.05,13.7,15.5,9.82,0.0
2018,10,12,6,30,140.0,23.0,1.2,14.3,31.0,17.89,0.0
2018,10,12,6,45,279.5,35.0,1.4,14.95,71.5,28.79,18.53
2018,10,12,7,0,419.0,47.0,1.6,15.6,112.0,38.25,27.78
2018,10,12,7,15,495.0,55.0,1.6,16.35,159.5,43.89,33.13
2018,10,12,7,30,571.0,63.0,1.6,17.1,207.0,49.53,38.22
2018,10,12,7,45,594.5,72.0,1.6,17.85,250.5,55.43,43.36
2018,10,12,8,0,618.0,81.0,1.6,18.6,294.0,61.1,48.14
2018,10,12,8,15,677.0,82.0,1.6,19.65,346.0,61.08,47.8
2018,10,12,8,30,736.0,83.0,1.6,20.7,398.0,66.93,52.49
2018,10,12,8,45,760.0,86.5,1.65,21.7,441.5,68.72,53.64
2018,10,12,9,0,784.0,90.0,1.7,22.7,485.0,70.5,54.77
2018,10,12,9,15,809.0,89.5,1.6,23.6,524.5,69.47,53.54
2018,10,12,9,30,834.0,89.0,1.5,24.5,564.0,68.6,52.46
2018,10,12,9,45,856.0,86.5,1.45,25.35,598.0,125.63,68.39
2018,10,12,10,0,878.0,84.0,1.4,26.2,632.0,179.6,99.81
2018,10,12,10,15,886.0,85.5,1.45,26.8,657.5,235.47,142.24
2018,10,12,10,30,894.0,87.0,1.5,27.4,683.0,291.37,188.47
2018,10,12,10,45,900.0,87.0,1.55,27.95,701.0,345.31,234.36
2018,10,12,11,0,906.0,87.0,1.6,28.5,719.0,398.53,279.33
2018,10,12,11,15,909.5,87.0,1.75,28.75,729.0,449.8,322.56
2018,10,12,11,30,913.0,87.0,1.9,29.0,739.0,499.66,363.72
2018,10,12,11,45,914.0,87.0,2.0,29.3,741.0,546.63,401.49
2018,10,12,12,0,915.0,87.0,2.1,29.6,743.0,591.54,436.78
2018,10,12,12,15,912.5,87.0,2.25,29.65,736.5,632.13,468.85
2018,10,12,12,30,910.0,87.0,2.4,29.7,730.0,670.01,498.42
2018,10,12,12,45,904.5,87.0,2.55,29.8,715.5,703.03,524.04
2018,10,12,13,0,899.0,87.0,2.7,29.9,701.0,732.89,547.07
2018,10,12,13,15,891.5,86.5,2.8,29.85,679.0,757.49,565.03
2018,10,12,13,30,884.0,86.0,2.9,29.8,657.0,778.65,580.8
2018,10,12,13,45,873.5,84.5,3.05,29.75,627.5,792.86,592.25
2018,10,12,14,0,863.0,83.0,3.2,29.7,598.0,803.4,601.41
2018,10,12,14,15,849.0,81.5,3.3,29.5,562.5,807.45,606.4
2018,10,12,14,30,835.0,80.0,3.4,29.3,527.0,816.11,614.78
2018,10,12,14,45,815.0,77.5,3.5,29.05,485.5,807.0,611.07
2018,10,12,15,0,795.0,75.0,3.6,28.8,444.0,794.28,604.97
2018,10,12,15,15,768.0,72.0,3.6,28.8,398.5,771.54,590.67
2018,10,12,15,30,741.0,69.0,3.6,28.8,353.0,745.63,573.89
2018,10,12,15,45,702.5,64.5,3.65,28.1,304.5,705.19,547.82
2018,10,12,16,0,664.0,60.0,3.7,27.4,256.0,662.33,518.78
2018,10,12,16,15,605.5,54.5,3.25,26.45,207.5,606.6,477.34
2018,10,12,16,30,547.0,49.0,2.8,25.5,159.0,544.67,428.81
2018,10,12,16,45,438.0,41.0,2.35,24.55,113.0,439.98,344.79
2018,10,12,17,0,329.0,33.0,1.9,23.6,67.0,338.54,254.1
2018,10,12,17,15,193.0,20.5,1.75,22.8,37.5,196.21,0.0
2018,10,12,17,30,57.0,8.0,1.6,22.0,8.0,46.8,0.0
2018,10,12,17,45,28.5,4.0,1.45,21.15,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,6,15,127.5,10.5,1.15,16.35,17.5,8.96,0.0
2018,10,13,6,30,255.0,21.0,1.2,17.0,35.0,17.65,0.0
2018,10,13,6,45,388.0,30.0,1.2,17.6,77.0,24.76,14.81
2018,10,13,7,0,521.0,39.0,1.2,18.2,119.0,31.93,21.99
2018,10,13,7,15,593.0,45.0,1.4,19.05,168.0,39.56,28.96
2018,10,13,7,30,665.0,51.0,1.6,19.9,217.0,44.37,33.27
2018,10,13,7,45,710.5,55.5,1.8,20.7,267.0,47.72,36.14
2018,10,13,8,0,756.0,60.0,2.0,21.5,317.0,51.08,38.89
2018,10,13,8,15,786.5,63.0,2.05,22.4,365.0,53.08,40.39
2018,10,13,8,30,817.0,66.0,2.1,23.3,413.0,55.1,41.84
2018,10,13,8,45,838.5,68.5,2.2,24.2,457.0,63.84,48.97
2018,10,13,9,0,860.0,71.0,2.3,25.1,501.0,66.01,50.47
2018,10,13,9,15,876.0,72.5,2.4,25.6,540.0,67.35,51.34
2018,10,13,9,30,892.0,74.0,2.5,26.1,579.0,68.62,52.16
2018,10,13,9,45,904.0,75.5,2.6,26.6,612.0,119.86,62.71
2018,10,13,10,0,916.0,77.0,2.7,27.1,645.0,177.78,96.95
2018,10,13,10,15,924.5,77.0,2.8,27.4,670.5,234.6,140.28
2018,10,13,10,30,933.0,77.0,2.9,27.7,696.0,291.39,187.92
2018,10,13,10,45,938.5,78.0,3.05,28.0,714.5,347.81,236.76
2018,10,13,11,0,944.0,79.0,3.2,28.3,733.0,403.44,284.84
2018,10,13,11,15,947.0,79.5,3.35,28.45,743.5,456.64,330.5
2018,10,13,11,30,950.0,80.0,3.5,28.6,754.0,508.31,373.95
2018,10,13,11,45,950.5,80.5,3.6,28.75,756.0,557.0,414.04
2018,10,13,12,0,951.0,81.0,3.7,28.9,758.0,603.51,451.51
2018,10,13,12,15,949.5,80.5,3.75,28.9,751.5,645.53,485.06
2018,10,13,12,30,948.0,80.0,3.8,28.9,745.0,684.8,515.93
2018,10,13,12,45,944.5,79.0,3.9,28.85,730.5,719.32,543.18
2018,10,13,13,0,941.0,78.0,4.0,28.8,716.0,750.63,567.46
2018,10,13,13,15,935.0,77.5,4.0,28.7,694.0,777.32,586.85
2018,10,13,13,30,929.0,77.0,4.0,28.6,672.0,800.51,603.91
2018,10,13,13,45,920.0,75.5,4.05,28.45,642.5,816.65,616.56
2018,10,13,14,0,911.0,74.0,4.1,28.3,613.0,829.04,626.83
2018,10,13,14,15,898.5,72.0,4.05,28.05,576.5,834.22,632.1
2018,10,13,14,30,886.0,70.0,4.0,27.8,540.0,835.61,634.93
2018,10,13,14,45,868.0,68.0,4.0,27.55,498.0,828.67,632.32
2018,10,13,15,0,850.0,66.0,4.0,27.3,456.0,818.16,627.28
2018,10,13,15,15,824.5,63.0,4.0,27.3,409.5,805.19,619.85
2018,10,13,15,30,799.0,60.0,4.0,27.3,363.0,780.43,603.8
2018,10,13,15,45,761.5,56.5,3.85,26.4,313.0,741.88,578.78
2018,10,13,16,0,724.0,53.0,3.7,25.5,263.0,700.87,550.78
2018,10,13,16,15,666.0,48.5,3.3,24.5,213.0,639.63,505.3
2018,10,13,16,30,608.0,44.0,2.9,23.5,163.0,577.19,456.17
2018,10,13,16,45,480.5,36.0,2.45,22.5,112.5,464.73,365.5
2018,10,13,17,0,353.0,28.0,2.0,21.5,62.0,350.21,261.13
2018,10,13,17,15,210.5,17.5,1.85,20.65,34.5,203.33,0.0
2018,10,13,17,30,68.0,7.0,1.7,19.8,7.0,53.43,0.0
2018,10,13,17,45,34.0,3.5,1.55,18.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,0.75,12.85,4.5,3.41,0.0
2018,10,14,6,30,22.0,8.0,0.8,13.4,9.0,6.58,0.0
2018,10,14,6,45,11.0,16.5,0.85,13.95,17.0,13.97,5.98
2018,10,14,7,0,0.0,25.0,0.9,14.5,25.0,20.61,12.45
2018,10,14,7,15,0.0,36.5,0.8,15.15,36.5,30.15,21.16
2018,10,14,7,30,0.0,48.0,0.7,15.8,48.0,39.71,29.77
2018,10,14,7,45,0.5,60.0,0.6,16.5,60.0,49.71,38.6
2018,10,14,8,0,1.0,72.0,0.5,17.2,72.0,59.33,46.9
2018,10,14,8,15,145.5,100.5,0.5,18.05,161.5,72.9,58.42
2018,10,14,8,30,290.0,129.0,0.5,18.9,251.0,92.61,74.98
2018,10,14,8,45,578.5,100.5,0.5,19.8,376.5,70.34,55.4
2018,10,14,9,0,867.0,72.0,0.5,20.7,502.0,66.78,52.04
2018,10,14,9,15,882.0,74.0,0.65,21.5,541.0,68.44,53.15
2018,10,14,9,30,897.0,76.0,0.8,22.3,580.0,70.02,54.17
2018,10,14,9,45,907.0,78.0,0.9,23.1,612.5,119.97,64.12
2018,10,14,10,0,917.0,80.0,1.0,23.9,645.0,178.16,98.18
2018,10,14,10,15,924.5,81.0,1.0,24.55,670.5,235.61,141.55
2018,10,14,10,30,932.0,82.0,1.0,25.2,696.0,292.95,188.92
2018,10,14,10,45,937.0,82.5,1.0,25.85,714.0,348.83,236.3
2018,10,14,11,0,942.0,83.0,1.0,26.5,732.0,403.84,282.5
2018,10,14,11,15,945.5,83.5,0.95,26.85,742.5,457.16,326.41
2018,10,14,11,30,949.0,84.0,0.9,27.2,753.0,509.02,367.76
2018,10,14,11,45,950.0,84.5,0.85,27.55,755.5,557.94,405.53
2018,10,14,12,0,951.0,85.0,0.8,27.9,758.0,604.73,440.41
2018,10,14,12,15,949.5,84.0,0.75,28.05,751.0,646.32,470.92
2018,10,14,12,30,948.0,83.0,0.7,28.2,744.0,685.14,498.61
2018,10,14,12,45,944.5,82.5,0.7,28.35,729.5,720.18,523.66
2018,10,14,13,0,941.0,82.0,0.7,28.5,715.0,752.05,546.02
2018,10,14,13,15,935.0,81.0,0.8,28.55,693.0,778.27,564.7
2018,10,14,13,30,929.0,80.0,0.9,28.6,671.0,800.97,581.25
2018,10,14,13,45,920.0,78.5,1.05,28.6,641.0,817.17,594.56
2018,10,14,14,0,911.0,77.0,1.2,28.6,611.0,829.62,605.61
2018,10,14,14,15,898.0,75.0,1.3,28.4,574.5,834.47,611.69
2018,10,14,14,30,885.0,73.0,1.4,28.2,538.0,835.53,615.47
2018,10,14,14,45,866.5,70.5,1.45,28.05,495.5,827.66,612.75
2018,10,14,15,0,848.0,68.0,1.5,27.9,453.0,816.17,607.71
2018,10,14,15,15,804.0,67.0,1.5,27.9,401.5,790.21,591.93
2018,10,14,15,30,760.0,66.0,1.5,27.9,350.0,752.52,567.88
2018,10,14,15,45,674.5,66.0,1.65,27.15,292.0,683.67,524.13
2018,10,14,16,0,589.0,66.0,1.8,26.4,234.0,609.49,474.18
2018,10,14,16,15,492.5,60.5,1.6,25.2,182.5,518.32,407.62
2018,10,14,16,30,396.0,55.0,1.4,24.0,131.0,427.61,338.1
2018,10,14,16,45,301.5,44.0,1.2,22.8,91.5,330.98,260.04
2018,10,14,17,0,207.0,33.0,1.0,21.6,52.0,245.62,178.65
2018,10,14,17,15,121.0,18.5,1.0,20.8,28.0,103.04,0.0
2018,10,14,17,30,35.0,4.0,1.0,20.0,4.0,3.41,0.0
2018,10,14,17,45,17.5,2.0,1.0,19.2,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,6,15,102.0,9.5,1.25,13.1,14.5,8.11,0.0
2018,10,15,6,30,204.0,19.0,1.3,13.9,29.0,15.9,0.0
2018,10,15,6,45,340.0,30.0,1.35,14.7,70.0,24.79,14.67
2018,10,15,7,0,476.0,41.0,1.4,15.5,111.0,33.59,23.61
2018,10,15,7,15,532.0,48.0,1.65,16.45,154.5,38.57,28.37
2018,10,15,7,30,588.0,55.0,1.9,17.4,198.0,43.52,32.86
2018,10,15,7,45,641.0,63.0,2.15,18.3,250.0,49.14,37.76
2018,10,15,8,0,694.0,71.0,2.4,19.2,302.0,54.63,42.39
2018,10,15,8,15,766.5,68.5,2.45,20.1,359.0,57.28,44.44
2018,10,15,8,30,839.0,66.0,2.5,21.0,416.0,55.48,42.6
2018,10,15,8,45,874.0,65.5,2.55,21.9,464.5,62.19,48.06
2018,10,15,9,0,909.0,65.0,2.6,22.8,513.0,62.56,48.06
2018,10,15,9,15,923.0,67.0,2.5,23.5,552.5,64.33,49.28
2018,10,15,9,30,937.0,69.0,2.4,24.2,592.0,66.02,50.42
2018,10,15,9,45,946.5,71.5,2.25,24.9,625.5,116.27,60.36
2018,10,15,10,0,956.0,74.0,2.1,25.6,659.0,176.84,95.42
2018,10,15,10,15,963.0,74.5,1.95,26.0,684.5,235.86,139.96
2018,10,15,10,30,970.0,75.0,1.8,26.4,710.0,294.64,188.81
2018,10,15,10,45,974.5,76.0,1.65,26.85,728.5,352.62,238.25
2018,10,15,11,0,979.0,77.0,1.5,27.3,747.0,409.65,286.36
2018,10,15,11,15,981.0,77.0,1.45,27.5,756.5,463.64,331.56
2018,10,15,11,30,983.0,77.0,1.4,27.7,766.0,515.92,374.09
2018,10,15,11,45,982.5,77.5,1.4,27.9,767.5,565.46,413.51
2018,10,15,12,0,982.0,78.0,1.4,28.1,769.0,612.66,450.02
2018,10,15,12,15,979.5,78.0,1.5,28.2,762.0,655.67,483.49
2018,10,15,12,30,977.0,78.0,1.6,28.3,755.0,695.79,514.25
2018,10,15,12,45,972.5,78.0,1.7,28.4,740.0,731.54,541.46
2018,10,15,13,0,968.0,78.0,1.8,28.5,725.0,763.99,565.89
2018,10,15,13,15,961.0,77.0,1.95,28.45,701.5,790.14,585.21
2018,10,15,13,30,954.0,76.0,2.1,28.4,678.0,812.61,602.25
2018,10,15,13,45,944.5,74.5,2.2,28.35,647.5,828.85,614.89
2018,10,15,14,0,935.0,73.0,2.3,28.3,617.0,841.23,625.17
2018,10,15,14,15,921.5,71.5,2.35,28.1,580.0,846.53,630.86
2018,10,15,14,30,908.0,70.0,2.4,27.9,543.0,847.96,634.16
2018,10,15,14,45,888.5,67.5,2.5,27.7,499.5,839.35,631.17
2018,10,15,15,0,869.0,65.0,2.6,27.5,456.0,827.05,625.69
2018,10,15,15,15,842.5,62.5,2.6,27.5,408.5,805.39,612.45
2018,10,15,15,30,816.0,60.0,2.6,27.5,361.0,789.01,602.63
2018,10,15,15,45,777.0,56.5,2.55,26.65,310.5,749.29,577.4
2018,10,15,16,0,738.0,53.0,2.5,25.8,260.0,707.03,549.12
2018,10,15,16,15,677.0,48.0,2.2,24.6,209.0,642.82,502.22
2018,10,15,16,30,616.0,43.0,1.9,23.4,158.0,577.42,451.45
2018,10,15,16,45,489.0,36.0,1.6,22.15,109.5,468.05,363.8
2018,10,15,17,0,362.0,29.0,1.3,20.9,61.0,355.31,252.5
2018,10,15,17,15,207.5,17.5,1.25,20.15,33.0,163.8,0.0
2018,10,15,17,30,53.0,6.0,1.2,19.4,5.0,0.0,0.0
2018,10,15,17,45,26.5,3.0,1.15,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,16,6,15,108.0,9.5,0.4,14.6,14.5,8.11,0.0
2018,10,16,6,30,216.0,19.0,0.4,15.1,29.0,16.0,0.0
2018,10,16,6,45,387.0,28.0,0.35,15.65,73.0,23.22,13.15
2018,10,16,7,0,558.0,37.0,0.3,16.2,117.0,33.31,23.32
2018,10,16,7,15,633.5,43.0,0.35,17.05,167.5,38.2,28.01
2018,10,16,7,30,709.0,49.0,0.4,17.9,218.0,43.14,32.5
2018,10,16,7,45,748.0,53.0,0.5,18.7,267.5,46.13,35.09
2018,10,16,8,0,787.0,57.0,0.6,19.5,317.0,49.14,37.58
2018,10,16,8,15,825.5,59.5,0.6,20.55,368.0,50.97,38.92
2018,10,16,8,30,864.0,62.0,0.6,21.6,419.0,59.23,45.74
2018,10,16,8,45,885.0,63.5,0.65,22.6,463.5,60.9,46.83
2018,10,16,9,0,906.0,65.0,0.7,23.6,508.0,62.5,47.84
2018,10,16,9,15,919.5,67.0,0.65,24.3,547.0,64.26,49.04
2018,10,16,9,30,933.0,69.0,0.6,25.0,586.0,65.94,50.17
2018,10,16,9,45,942.5,71.0,0.5,25.65,619.0,113.73,58.81
2018,10,16,10,0,952.0,73.0,0.4,26.3,652.0,173.63,92.32
2018,10,16,10,15,959.5,73.5,0.4,26.75,677.5,232.4,135.55
2018,10,16,10,30,967.0,74.0,0.4,27.2,703.0,291.01,183.05
2018,10,16,10,45,971.5,75.5,0.4,27.65,721.5,349.12,231.42
2018,10,16,11,0,976.0,77.0,0.4,28.1,740.0,406.31,278.59
2018,10,16,11,15,978.0,77.0,0.55,28.35,749.5,460.07,323.41
2018,10,16,11,30,980.0,77.0,0.7,28.6,759.0,512.11,365.95
2018,10,16,11,45,980.5,77.0,0.8,28.9,760.5,561.48,405.05
2018,10,16,12,0,981.0,77.0,0.9,29.2,762.0,608.57,441.49
2018,10,16,12,15,979.0,76.5,1.05,29.3,755.0,651.26,474.83
2018,10,16,12,30,977.0,76.0,1.2,29.4,748.0,691.06,505.58
2018,10,16,12,45,972.0,75.5,1.3,29.5,732.5,725.86,531.97
2018,10,16,13,0,967.0,75.0,1.4,29.6,717.0,757.28,555.62
2018,10,16,13,15,960.0,74.5,1.5,29.55,694.0,783.8,574.68
2018,10,16,13,30,953.0,74.0,1.6,29.5,671.0,806.67,591.51
2018,10,16,13,45,942.5,73.0,1.7,29.5,640.5,822.58,603.78
2018,10,16,14,0,932.0,72.0,1.8,29.5,610.0,834.63,613.74
2018,10,16,14,15,918.5,70.0,1.9,29.3,572.5,839.22,619.43
2018,10,16,14,30,905.0,68.0,2.0,29.1,535.0,839.94,622.74
2018,10,16,14,45,885.5,66.5,2.05,28.9,492.5,832.54,620.28
2018,10,16,15,0,866.0,65.0,2.1,28.7,450.0,821.53,615.45
2018,10,16,15,15,839.5,62.0,2.1,28.7,402.5,799.26,601.94
2018,10,16,15,30,813.0,59.0,2.1,28.7,355.0,782.2,591.77
2018,10,16,15,45,772.5,55.5,2.05,27.8,304.5,741.36,566.06
2018,10,16,16,0,732.0,52.0,2.0,26.9,254.0,698.04,537.33
2018,10,16,16,15,612.5,50.5,1.75,25.55,196.5,597.94,465.13
2018,10,16,16,30,493.0,49.0,1.5,24.2,139.0,493.91,386.44
2018,10,16,16,45,342.5,38.5,1.3,22.9,91.5,356.98,278.25
2018,10,16,17,0,192.0,28.0,1.1,21.6,44.0,222.92,152.66
2018,10,16,17,15,120.5,17.0,1.1,20.9,24.5,100.52,0.0
2018,10,16,17,30,49.0,6.0,1.1,20.2,5.0,0.0,0.0
2018,10,16,17,45,24.5,3.0,1.1,19.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,17,6,15,86.5,9.0,0.4,15.15,12.5,7.68,0.0
2018,10,17,6,30,173.0,18.0,0.4,15.5,25.0,15.36,0.0
2018,10,17,6,45,284.5,29.5,0.45,15.85,60.5,24.37,13.76
2018,10,17,7,0,396.0,41.0,0.5,16.2,96.0,33.44,23.35
2018,10,17,7,15,519.0,46.5,0.65,16.9,149.5,37.42,27.29
2018,10,17,7,30,642.0,52.0,0.8,17.6,203.0,45.35,34.44
2018,10,17,7,45,653.5,61.0,0.9,18.3,245.0,47.86,36.65
2018,10,17,8,0,665.0,70.0,1.0,19.0,287.0,53.78,41.71
2018,10,17,8,15,734.5,69.5,1.05,20.1,342.5,57.88,44.99
2018,10,17,8,30,804.0,69.0,1.1,21.2,398.0,57.45,44.29
2018,10,17,8,45,833.5,70.5,1.1,22.25,444.0,58.26,44.65
2018,10,17,9,0,863.0,72.0,1.1,23.3,490.0,66.68,51.47
2018,10,17,9,15,879.5,73.5,1.1,24.05,529.0,68.04,52.31
2018,10,17,9,30,896.0,75.0,1.1,24.8,568.0,69.35,53.1
2018,10,17,9,45,908.0,76.0,1.05,25.55,600.5,113.1,60.13
2018,10,17,10,0,920.0,77.0,1.0,26.3,633.0,170.62,91.88
2018,10,17,10,15,927.5,78.0,1.05,26.7,658.0,227.96,134.29
2018,10,17,10,30,935.0,79.0,1.1,27.1,683.0,285.17,181.23
2018,10,17,10,45,940.0,80.0,1.15,27.5,701.0,341.31,228.88
2018,10,17,11,0,945.0,81.0,1.2,27.9,719.0,396.6,275.68
2018,10,17,11,15,947.5,81.5,1.3,28.1,729.0,449.4,320.18
2018,10,17,11,30,950.0,82.0,1.4,28.3,739.0,500.63,362.42
2018,10,17,11,45,950.5,82.0,1.5,28.5,740.5,548.62,401.25
2018,10,17,12,0,951.0,82.0,1.6,28.7,742.0,594.42,437.48
2018,10,17,12,15,949.0,81.5,1.65,28.75,735.0,635.9,469.81
2018,10,17,12,30,947.0,81.0,1.7,28.8,728.0,674.58,499.47
2018,10,17,12,45,942.0,81.0,1.8,28.85,713.0,708.85,525.88
2018,10,17,13,0,937.0,81.0,1.9,28.9,698.0,739.89,549.69
2018,10,17,13,15,930.0,80.0,1.9,28.8,675.5,765.08,567.7
2018,10,17,13,30,923.0,79.0,1.9,28.7,653.0,786.7,583.12
2018,10,17,13,45,913.0,77.5,1.95,28.55,623.0,801.85,594.87
2018,10,17,14,0,903.0,76.0,2.0,28.4,593.0,813.24,604.32
2018,10,17,14,15,889.0,74.5,2.05,28.15,556.5,817.68,609.54
2018,10,17,14,30,875.0,73.0,2.1,27.9,520.0,818.38,612.44
2018,10,17,14,45,855.0,70.5,2.1,27.65,477.5,809.24,608.36
2018,10,17,15,0,835.0,68.0,2.1,27.4,435.0,804.85,607.64
2018,10,17,15,15,807.5,65.0,2.1,27.4,388.5,781.9,593.4
2018,10,17,15,30,780.0,62.0,2.1,27.4,342.0,755.72,576.68
2018,10,17,15,45,703.0,61.5,2.05,26.45,286.5,688.76,532.09
2018,10,17,16,0,626.0,61.0,2.0,25.5,231.0,626.55,489.13
2018,10,17,16,15,452.5,59.0,1.8,24.3,168.5,478.69,379.39
2018,10,17,16,30,279.0,57.0,1.6,23.1,106.0,330.69,263.39
2018,10,17,16,45,181.0,41.5,1.4,21.95,69.5,233.82,182.87
2018,10,17,17,0,83.0,26.0,1.2,20.8,33.0,118.36,75.71
2018,10,17,17,15,45.0,13.5,1.15,20.0,17.0,43.48,0.0
2018,10,17,17,30,7.0,1.0,1.1,19.2,1.0,0.0,0.0
2018,10,17,17,45,3.5,0.5,1.05,18.4,0.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,6,15,100.0,9.0,0.95,14.1,13.0,0.0,0.0
2018,10,18,6,30,200.0,18.0,1.0,14.6,26.0,15.36,0.0
2018,10,18,6,45,269.0,28.0,1.0,15.05,55.0,23.08,12.42
2018,10,18,7,0,338.0,38.0,1.0,15.5,84.0,30.69,20.96
2018,10,18,7,15,388.5,50.0,1.2,16.2,124.0,39.72,29.34
2018,10,18,7,30,439.0,62.0,1.4,16.9,164.0,48.44,37.22
2018,10,18,7,45,491.5,74.5,1.6,17.6,213.0,57.29,45.02
2018,10,18,8,0,544.0,87.0,1.8,18.3,262.0,65.86,52.39
2018,10,18,8,15,673.5,77.5,1.8,19.25,328.0,58.4,45.6
2018,10,18,8,30,803.0,68.0,1.8,20.2,394.0,56.74,43.87
2018,10,18,8,45,833.5,69.0,1.8,21.15,440.0,57.22,43.98
2018,10,18,9,0,864.0,70.0,1.8,22.1,486.0,65.31,50.59
2018,10,18,9,15,880.0,72.0,1.8,23.0,524.5,67.03,51.71
2018,10,18,9,30,896.0,74.0,1.8,23.9,563.0,68.68,52.77
2018,10,18,9,45,907.5,75.5,1.85,24.8,595.5,110.82,59.37
2018,10,18,10,0,919.0,77.0,1.9,25.7,628.0,168.52,91.02
2018,10,18,10,15,927.5,78.0,1.85,26.2,654.0,225.9,133.47
2018,10,18,10,30,936.0,79.0,1.8,26.7,680.0,283.27,180.7
2018,10,18,10,45,941.5,80.0,1.75,27.2,698.0,339.54,228.66
2018,10,18,11,0,947.0,81.0,1.7,27.7,716.0,395.0,275.73
2018,10,18,11,15,949.5,81.5,1.6,28.0,726.0,447.83,319.94
2018,10,18,11,30,952.0,82.0,1.5,28.3,736.0,499.08,361.55
2018,10,18,11,45,952.5,82.0,1.45,28.6,737.5,547.1,399.62
2018,10,18,12,0,953.0,82.0,1.4,28.9,739.0,592.9,434.83
2018,10,18,12,15,951.0,81.5,1.35,29.05,732.0,634.4,466.18
2018,10,18,12,30,949.0,81.0,1.3,29.2,725.0,673.09,494.68
2018,10,18,12,45,944.5,80.5,1.2,29.35,710.0,707.21,518.83
2018,10,18,13,0,940.0,80.0,1.1,29.5,695.0,738.08,540.11
2018,10,18,13,15,933.0,79.5,1.05,29.45,672.5,763.82,557.4
2018,10,18,13,30,926.0,79.0,1.0,29.4,650.0,786.02,571.98
2018,10,18,13,45,916.0,77.5,0.9,29.4,620.0,801.21,581.23
2018,10,18,14,0,906.0,76.0,0.8,29.4,590.0,812.63,588.1
2018,10,18,14,15,891.5,74.0,0.8,29.2,553.0,816.12,591.95
2018,10,18,14,30,877.0,72.0,0.8,29.0,516.0,815.81,593.59
2018,10,18,14,45,857.0,69.5,0.75,28.8,473.5,806.68,588.83
2018,10,18,15,0,837.0,67.0,0.7,28.6,431.0,802.24,587.26
2018,10,18,15,15,809.0,64.0,0.7,28.6,384.5,778.93,573.45
2018,10,18,15,30,781.0,61.0,0.7,28.6,338.0,752.38,557.31
2018,10,18,15,45,719.5,59.0,0.75,27.7,285.0,696.56,523.16
2018,10,18,16,0,658.0,57.0,0.8,26.8,232.0,638.45,485.61
2018,10,18,16,15,530.0,54.5,0.85,25.5,176.5,533.16,412.09
2018,10,18,16,30,402.0,52.0,0.9,24.2,121.0,422.1,329.56
2018,10,18,16,45,290.5,38.5,0.9,22.95,79.5,314.51,242.93
2018,10,18,17,0,179.0,25.0,0.9,21.7,38.0,202.52,122.92
2018,10,18,17,15,101.0,13.5,0.95,20.9,19.5,82.89,0.0
2018,10,18,17,30,23.0,2.0,1.0,20.1,1.0,0.0,0.0
2018,10,18,17,45,11.5,1.0,1.0,19.35,0.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
