Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,29,6,15,17.0,3.5,2.45,12.2,3.5,0.0,0.0
2018,10,29,6,30,34.0,7.0,2.6,12.5,7.0,5.97,0.0
2018,10,29,6,45,68.5,21.5,2.75,12.8,26.5,16.83,0.0
2018,10,29,7,0,103.0,36.0,2.9,13.1,46.0,27.87,17.49
2018,10,29,7,15,143.5,53.0,3.15,13.8,76.0,40.46,29.76
2018,10,29,7,30,184.0,70.0,3.4,14.5,106.0,52.76,41.1
2018,10,29,7,45,192.0,88.0,3.65,15.2,134.0,65.21,52.32
2018,10,29,8,0,200.0,106.0,3.9,15.9,162.0,77.25,62.94
2018,10,29,8,15,188.5,121.5,4.15,16.65,181.5,87.14,71.42
2018,10,29,8,30,177.0,137.0,4.4,17.4,201.0,100.35,82.63
2018,10,29,8,45,172.0,159.0,4.65,18.15,227.5,114.14,94.14
2018,10,29,9,0,167.0,181.0,4.9,18.9,254.0,127.43,105.06
2018,10,29,9,15,240.5,192.5,4.95,19.4,307.5,129.73,106.56
2018,10,29,9,30,314.0,204.0,5.0,19.9,361.0,136.93,112.21
2018,10,29,9,45,316.5,216.5,5.0,20.4,383.5,152.09,114.32
2018,10,29,10,0,319.0,229.0,5.0,20.9,406.0,184.67,132.74
2018,10,29,10,15,379.0,224.5,5.0,21.15,443.5,215.39,152.4
2018,10,29,10,30,439.0,220.0,5.0,21.4,481.0,248.95,177.16
2018,10,29,10,45,557.5,188.0,5.0,21.6,529.0,287.42,205.92
2018,10,29,11,0,676.0,156.0,5.0,21.8,577.0,337.04,245.58
2018,10,29,11,15,734.5,139.5,5.0,21.8,603.0,385.19,286.86
2018,10,29,11,30,793.0,123.0,5.0,21.8,629.0,439.02,332.63
2018,10,29,11,45,679.0,161.5,5.0,21.8,595.0,460.32,354.15
2018,10,29,12,0,565.0,200.0,5.0,21.8,561.0,468.78,364.13
2018,10,29,12,15,505.5,217.5,5.0,21.5,538.0,481.87,376.91
2018,10,29,12,30,446.0,235.0,5.0,21.2,515.0,489.32,384.58
2018,10,29,12,45,630.5,172.5,5.0,20.9,558.5,574.44,453.66
2018,10,29,13,0,815.0,110.0,5.0,20.6,602.0,658.7,521.94
2018,10,29,13,15,718.5,132.0,4.95,20.4,554.0,646.16,513.36
2018,10,29,13,30,622.0,154.0,4.9,20.2,506.0,624.13,497.54
2018,10,29,13,45,741.5,116.0,4.9,19.95,514.5,691.3,552.56
2018,10,29,14,0,861.0,78.0,4.9,19.7,523.0,753.76,601.34
2018,10,29,14,15,777.0,89.5,4.9,19.65,470.0,719.6,576.84
2018,10,29,14,30,693.0,101.0,4.9,19.6,417.0,684.48,551.9
2018,10,29,14,45,742.0,83.0,4.85,19.6,393.5,706.63,569.97
2018,10,29,15,0,791.0,65.0,4.8,19.6,370.0,729.99,588.57
2018,10,29,15,15,757.5,61.5,4.8,19.6,324.5,702.42,568.62
2018,10,29,15,30,724.0,58.0,4.8,19.6,279.0,671.81,545.89
2018,10,29,15,45,647.0,55.5,4.55,19.3,228.5,605.6,494.2
2018,10,29,16,0,570.0,53.0,4.3,19.0,178.0,545.22,445.22
2018,10,29,16,15,483.0,45.0,3.75,18.25,132.5,463.75,377.52
2018,10,29,16,30,396.0,37.0,3.2,17.5,87.0,383.28,306.63
2018,10,29,16,45,253.5,26.0,2.7,16.75,52.5,256.68,170.87
2018,10,29,17,0,111.0,15.0,2.2,16.0,18.0,89.72,0.0
2018,10,29,17,15,55.5,7.5,2.05,15.55,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,30,6,15,56.0,5.0,1.6,9.95,5.0,0.0,0.0
2018,10,30,6,30,112.0,10.0,1.7,10.5,10.0,8.54,0.0
2018,10,30,6,45,288.5,19.5,1.8,11.0,42.0,16.45,0.0
2018,10,30,7,0,465.0,29.0,1.9,11.5,74.0,26.47,16.24
2018,10,30,7,15,561.5,35.0,2.2,12.25,120.0,31.45,22.02
2018,10,30,7,30,658.0,41.0,2.5,13.0,166.0,36.57,26.97
2018,10,30,7,45,714.0,45.5,2.75,13.75,215.0,40.22,30.39
2018,10,30,8,0,770.0,50.0,3.0,14.5,264.0,43.91,33.69
2018,10,30,8,15,806.0,52.5,3.15,15.2,311.0,45.83,35.3
2018,10,30,8,30,842.0,55.0,3.3,15.9,358.0,53.32,41.77
2018,10,30,8,45,866.5,57.5,3.45,16.55,402.0,55.87,43.8
2018,10,30,9,0,891.0,60.0,3.6,17.2,446.0,58.33,45.73
2018,10,30,9,15,906.5,61.5,3.7,17.85,483.5,59.89,46.84
2018,10,30,9,30,922.0,63.0,3.8,18.5,521.0,61.39,47.9
2018,10,30,9,45,932.5,65.0,3.9,19.15,553.0,79.54,47.79
2018,10,30,10,0,943.0,67.0,4.0,19.8,585.0,137.65,72.27
2018,10,30,10,15,950.5,68.5,4.05,20.3,610.0,195.37,112.14
2018,10,30,10,30,958.0,70.0,4.1,20.8,635.0,252.93,159.44
2018,10,30,10,45,963.0,70.5,4.15,21.3,652.0,308.65,208.49
2018,10,30,11,0,968.0,71.0,4.2,21.8,669.0,363.44,257.54
2018,10,30,11,15,970.0,71.0,4.2,22.15,678.0,415.54,304.23
2018,10,30,11,30,972.0,71.0,4.2,22.5,687.0,465.93,348.61
2018,10,30,11,45,971.5,70.5,4.25,22.85,687.0,512.79,389.26
2018,10,30,12,0,971.0,70.0,4.3,23.2,687.0,557.29,426.99
2018,10,30,12,15,967.0,70.5,4.35,23.35,679.5,598.33,461.45
2018,10,30,12,30,963.0,71.0,4.4,23.5,672.0,636.44,492.99
2018,10,30,12,45,956.0,72.0,4.45,23.7,657.0,670.17,520.53
2018,10,30,13,0,949.0,73.0,4.5,23.9,642.0,700.57,545.13
2018,10,30,13,15,942.5,72.0,4.5,23.9,619.5,725.74,565.81
2018,10,30,13,30,936.0,71.0,4.5,23.9,597.0,747.39,582.75
2018,10,30,13,45,925.5,69.5,4.55,23.9,567.0,762.0,594.49
2018,10,30,14,0,915.0,68.0,4.6,23.9,537.0,772.86,603.71
2018,10,30,14,15,900.5,66.0,4.55,23.75,501.0,776.37,607.58
2018,10,30,14,30,886.0,64.0,4.5,23.6,465.0,776.14,608.86
2018,10,30,14,45,864.5,61.5,4.45,23.45,423.0,766.19,603.09
2018,10,30,15,0,843.0,59.0,4.4,23.3,381.0,752.75,594.73
2018,10,30,15,15,793.5,57.5,4.4,23.3,331.0,722.87,573.74
2018,10,30,15,30,744.0,56.0,4.4,23.3,281.0,682.32,544.13
2018,10,30,15,45,645.5,55.0,3.75,22.4,226.0,601.39,482.7
2018,10,30,16,0,547.0,54.0,3.1,21.5,171.0,526.81,423.89
2018,10,30,16,15,402.5,47.5,2.65,20.2,122.0,404.35,326.14
2018,10,30,16,30,258.0,41.0,2.2,18.9,73.0,283.82,224.44
2018,10,30,16,45,166.5,26.5,1.8,17.65,43.5,191.62,118.6
2018,10,30,17,0,75.0,12.0,1.4,16.4,14.0,61.97,0.0
2018,10,30,17,15,37.5,6.0,1.35,15.95,7.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.0,1.0,12.6,3.0,0.0,0.0
2018,10,31,6,30,66.0,6.0,1.0,12.9,6.0,5.12,0.0
2018,10,31,6,45,206.0,17.0,0.95,13.2,33.0,14.12,0.0
2018,10,31,7,0,346.0,28.0,0.9,13.5,60.0,23.13,13.11
2018,10,31,7,15,411.0,39.0,1.05,14.5,99.5,31.76,22.04
2018,10,31,7,30,476.0,50.0,1.2,15.5,139.0,40.15,29.82
2018,10,31,7,45,477.0,62.5,1.35,16.5,172.5,49.14,37.9
2018,10,31,8,0,478.0,75.0,1.5,17.5,206.0,57.72,45.41
2018,10,31,8,15,520.5,84.5,1.6,18.35,250.5,63.93,50.69
2018,10,31,8,30,563.0,94.0,1.7,19.2,295.0,69.99,55.71
2018,10,31,8,45,632.5,91.0,1.8,20.05,342.5,66.9,52.73
2018,10,31,9,0,702.0,88.0,1.9,20.9,390.0,64.35,50.22
2018,10,31,9,15,775.0,80.5,1.95,21.6,440.5,64.58,50.14
2018,10,31,9,30,848.0,73.0,2.0,22.3,491.0,67.17,52.08
2018,10,31,9,45,879.5,70.0,2.1,22.95,527.5,79.14,48.89
2018,10,31,10,0,911.0,67.0,2.2,23.6,564.0,132.47,68.64
2018,10,31,10,15,920.0,68.0,2.3,24.0,588.5,188.14,105.89
2018,10,31,10,30,929.0,69.0,2.4,24.4,613.0,243.81,150.53
2018,10,31,10,45,935.0,69.5,2.45,24.8,630.5,298.11,197.29
2018,10,31,11,0,941.0,70.0,2.5,25.2,648.0,351.61,244.18
2018,10,31,11,15,934.5,73.5,2.65,25.5,654.5,402.24,288.96
2018,10,31,11,30,928.0,77.0,2.8,25.8,661.0,450.54,331.02
2018,10,31,11,45,923.5,78.5,2.95,26.1,660.5,495.48,369.48
2018,10,31,12,0,919.0,80.0,3.1,26.4,660.0,537.91,405.06
2018,10,31,12,15,931.5,75.0,3.2,26.5,657.5,580.57,440.18
2018,10,31,12,30,944.0,70.0,3.3,26.6,655.0,621.37,473.27
2018,10,31,12,45,939.0,70.0,3.35,26.75,640.5,654.55,499.91
2018,10,31,13,0,934.0,70.0,3.4,26.9,626.0,684.53,523.79
2018,10,31,13,15,895.0,77.0,3.35,26.9,593.5,695.92,533.64
2018,10,31,13,30,856.0,84.0,3.3,26.9,561.0,707.84,543.49
2018,10,31,13,45,792.5,93.5,3.3,26.9,517.5,695.54,535.67
2018,10,31,14,0,729.0,103.0,3.3,26.9,474.0,680.98,526.31
2018,10,31,14,15,714.0,96.5,3.25,26.7,438.5,677.68,525.37
2018,10,31,14,30,699.0,90.0,3.2,26.5,403.0,670.93,521.9
2018,10,31,14,45,678.5,84.5,3.2,26.3,365.0,657.85,514.01
2018,10,31,15,0,658.0,79.0,3.2,26.1,327.0,641.67,503.71
2018,10,31,15,15,598.0,77.5,3.2,26.1,281.5,596.73,471.33
2018,10,31,15,30,538.0,76.0,3.2,26.1,236.0,549.19,436.19
2018,10,31,15,45,386.5,75.0,2.65,24.95,180.0,423.32,339.51
2018,10,31,16,0,235.0,74.0,2.1,23.8,124.0,291.0,233.78
2018,10,31,16,15,192.0,58.0,1.9,22.6,92.0,239.63,191.39
2018,10,31,16,30,149.0,42.0,1.7,21.4,60.0,188.86,146.61
2018,10,31,16,45,100.0,26.5,1.5,20.15,36.0,128.14,70.91
2018,10,31,17,0,51.0,11.0,1.3,18.9,12.0,44.39,0.0
2018,10,31,17,15,25.5,5.5,1.3,18.55,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,6,15,2.5,1.0,1.25,14.55,1.0,0.0,0.0
2018,11,1,6,30,5.0,2.0,1.2,14.9,2.0,1.71,0.0
2018,11,1,6,45,2.5,10.0,1.15,15.25,10.0,8.54,0.0
2018,11,1,7,0,0.0,18.0,1.1,15.6,18.0,14.84,6.09
2018,11,1,7,15,24.5,30.5,1.35,16.65,35.0,25.45,16.33
2018,11,1,7,30,49.0,43.0,1.6,17.7,52.0,34.65,24.7
2018,11,1,7,45,44.0,53.5,1.9,18.8,63.5,42.63,31.81
2018,11,1,8,0,39.0,64.0,2.2,19.9,75.0,52.03,40.0
2018,11,1,8,15,196.5,94.0,2.35,20.6,162.0,69.46,55.03
2018,11,1,8,30,354.0,124.0,2.5,21.3,249.0,87.22,70.08
2018,11,1,8,45,348.0,142.0,2.65,22.0,277.5,101.56,81.98
2018,11,1,9,0,342.0,160.0,2.8,22.7,306.0,112.33,90.67
2018,11,1,9,15,293.0,178.0,2.85,23.35,310.5,122.15,98.46
2018,11,1,9,30,244.0,196.0,2.9,24.0,315.0,131.53,105.8
2018,11,1,9,45,251.0,210.5,2.95,24.6,340.0,144.02,108.06
2018,11,1,10,0,258.0,225.0,3.0,25.2,365.0,174.23,124.76
2018,11,1,10,15,387.0,210.0,3.05,25.75,430.0,203.87,140.08
2018,11,1,10,30,516.0,195.0,3.1,26.3,495.0,243.09,165.39
2018,11,1,10,45,554.5,187.5,3.2,26.85,518.0,281.65,196.11
2018,11,1,11,0,593.0,180.0,3.3,27.4,541.0,325.21,231.63
2018,11,1,11,15,728.0,137.5,3.3,27.85,587.5,374.92,270.32
2018,11,1,11,30,863.0,95.0,3.3,28.3,634.0,435.84,318.35
2018,11,1,11,45,868.0,94.0,3.35,28.7,637.0,481.56,356.47
2018,11,1,12,0,873.0,93.0,3.4,29.1,640.0,524.3,391.5
2018,11,1,12,15,896.5,84.5,3.35,29.3,641.0,568.03,426.54
2018,11,1,12,30,920.0,76.0,3.3,29.5,642.0,610.59,460.01
2018,11,1,12,45,913.0,76.5,3.3,29.7,627.0,642.33,485.06
2018,11,1,13,0,906.0,77.0,3.3,29.9,612.0,670.86,507.35
2018,11,1,13,15,862.5,85.5,3.25,29.9,579.5,680.14,515.51
2018,11,1,13,30,819.0,94.0,3.2,29.9,547.0,690.04,523.73
2018,11,1,13,45,746.5,105.5,3.1,29.9,502.0,675.39,513.92
2018,11,1,14,0,674.0,117.0,3.0,29.9,457.0,653.4,498.77
2018,11,1,14,15,668.0,108.0,2.9,29.75,425.0,653.69,500.82
2018,11,1,14,30,662.0,99.0,2.8,29.6,393.0,650.78,499.82
2018,11,1,14,45,642.5,93.0,2.65,29.4,356.5,637.85,491.45
2018,11,1,15,0,623.0,87.0,2.5,29.2,320.0,621.9,480.8
2018,11,1,15,15,578.5,81.5,2.5,29.2,276.5,584.21,454.21
2018,11,1,15,30,534.0,76.0,2.5,29.2,233.0,544.04,425.08
2018,11,1,15,45,550.0,62.0,1.8,27.75,199.0,538.31,420.12
2018,11,1,16,0,566.0,48.0,1.1,26.3,165.0,529.36,409.88
2018,11,1,16,15,481.5,41.0,1.1,25.45,122.5,452.3,350.0
2018,11,1,16,30,397.0,34.0,1.1,24.6,80.0,376.24,285.27
2018,11,1,16,45,255.5,23.5,1.1,23.8,47.5,246.01,122.67
2018,11,1,17,0,114.0,13.0,1.1,23.0,15.0,88.97,0.0
2018,11,1,17,15,57.0,6.5,1.05,22.7,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,6,15,30.5,3.5,0.9,16.1,3.0,0.0,0.0
2018,11,2,6,30,61.0,7.0,0.9,16.3,6.0,0.0,0.0
2018,11,2,6,45,226.0,17.0,0.85,16.45,33.5,14.51,0.0
2018,11,2,7,0,391.0,27.0,0.8,16.6,61.0,22.53,11.73
2018,11,2,7,15,492.5,34.5,0.95,17.45,104.5,28.38,18.74
2018,11,2,7,30,594.0,42.0,1.1,18.3,148.0,37.32,26.93
2018,11,2,7,45,529.0,58.5,1.3,19.15,173.5,46.43,35.07
2018,11,2,8,0,464.0,75.0,1.5,20.0,199.0,57.92,45.1
2018,11,2,8,15,590.0,72.0,1.6,20.9,259.0,55.09,42.5
2018,11,2,8,30,716.0,69.0,1.7,21.8,319.0,57.76,44.6
2018,11,2,8,45,779.0,65.5,1.85,22.65,368.0,54.89,41.88
2018,11,2,9,0,842.0,62.0,2.0,23.5,417.0,59.03,45.17
2018,11,2,9,15,860.0,64.0,2.15,24.25,454.5,60.94,46.53
2018,11,2,9,30,878.0,66.0,2.3,25.0,492.0,62.77,47.81
2018,11,2,9,45,890.5,67.5,2.4,25.8,523.0,73.29,46.52
2018,11,2,10,0,903.0,69.0,2.5,26.6,554.0,128.59,66.21
2018,11,2,10,15,907.0,72.0,2.6,27.1,577.5,184.5,102.56
2018,11,2,10,30,911.0,75.0,2.7,27.6,601.0,239.97,146.23
2018,11,2,10,45,906.5,79.0,2.8,28.1,615.0,293.49,191.9
2018,11,2,11,0,902.0,83.0,2.9,28.6,629.0,345.31,237.01
2018,11,2,11,15,911.5,81.5,2.95,28.9,640.0,395.55,280.4
2018,11,2,11,30,921.0,80.0,3.0,29.2,651.0,444.85,322.34
2018,11,2,11,45,929.0,77.5,3.1,29.5,654.5,491.4,361.41
2018,11,2,12,0,937.0,75.0,3.2,29.8,658.0,536.32,398.36
2018,11,2,12,15,913.0,81.0,3.25,29.85,644.0,570.62,427.02
2018,11,2,12,30,889.0,87.0,3.3,29.9,630.0,600.76,451.91
2018,11,2,12,45,704.0,137.5,3.35,30.0,561.0,577.49,436.35
2018,11,2,13,0,519.0,188.0,3.4,30.1,492.0,530.65,402.74
2018,11,2,13,15,537.0,174.5,3.4,30.0,479.0,550.66,419.65
2018,11,2,13,30,555.0,161.0,3.4,29.9,466.0,569.03,435.03
2018,11,2,13,45,665.0,124.0,3.45,29.75,470.0,634.54,485.89
2018,11,2,14,0,775.0,87.0,3.5,29.6,474.0,688.62,527.58
2018,11,2,14,15,674.0,103.0,3.45,29.25,422.5,650.08,501.19
2018,11,2,14,30,573.0,119.0,3.4,28.9,371.0,602.63,467.54
2018,11,2,14,45,616.5,98.5,3.4,28.55,346.5,621.86,484.56
2018,11,2,15,0,660.0,78.0,3.4,28.2,322.0,637.23,497.39
2018,11,2,15,15,678.0,66.5,3.4,28.2,289.5,640.33,500.3
2018,11,2,15,30,696.0,55.0,3.4,28.2,257.0,635.78,497.06
2018,11,2,15,45,557.0,58.0,2.55,26.65,201.5,536.55,422.74
2018,11,2,16,0,418.0,61.0,1.7,25.1,146.0,430.93,340.85
2018,11,2,16,15,282.0,50.5,1.55,24.0,101.0,311.13,245.49
2018,11,2,16,30,146.0,40.0,1.4,22.9,56.0,183.88,139.98
2018,11,2,16,45,107.5,25.0,1.25,21.8,33.5,128.94,53.24
2018,11,2,17,0,69.0,10.0,1.1,20.7,11.0,55.46,0.0
2018,11,2,17,15,34.5,5.0,1.1,20.2,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.4,13.4,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,13.8,4.0,0.0,0.0
2018,11,3,6,45,73.0,17.5,1.35,14.25,21.5,14.94,0.0
2018,11,3,7,0,110.0,30.0,1.3,14.7,39.0,23.42,12.03
2018,11,3,7,15,226.5,43.0,1.45,15.85,77.5,32.89,22.67
2018,11,3,7,30,343.0,56.0,1.6,17.0,116.0,42.67,31.7
2018,11,3,7,45,382.0,67.5,1.7,18.15,153.0,50.82,39.03
2018,11,3,8,0,421.0,79.0,1.8,19.3,190.0,58.75,45.94
2018,11,3,8,15,465.0,89.5,1.9,20.1,233.0,65.83,51.98
2018,11,3,8,30,509.0,100.0,2.0,20.9,276.0,72.75,57.74
2018,11,3,8,45,593.5,97.0,2.05,21.7,326.5,71.42,56.29
2018,11,3,9,0,678.0,94.0,2.1,22.5,377.0,68.73,53.67
2018,11,3,9,15,720.0,94.5,2.35,23.35,419.0,68.42,53.09
2018,11,3,9,30,762.0,95.0,2.6,24.2,461.0,74.7,58.1
2018,11,3,9,45,846.0,79.5,2.8,25.05,510.0,70.57,54.28
2018,11,3,10,0,930.0,64.0,3.0,25.9,559.0,124.75,63.1
2018,11,3,10,15,937.5,64.5,3.1,26.5,583.0,180.55,98.67
2018,11,3,10,30,945.0,65.0,3.2,27.1,607.0,236.15,142.26
2018,11,3,10,45,949.5,66.0,3.35,27.7,623.5,290.99,188.91
2018,11,3,11,0,954.0,67.0,3.5,28.3,640.0,344.88,235.82
2018,11,3,11,15,956.0,68.0,3.6,28.6,649.5,396.74,281.22
2018,11,3,11,30,958.0,69.0,3.7,28.9,659.0,446.98,324.57
2018,11,3,11,45,949.0,71.5,3.8,29.25,657.0,491.9,362.98
2018,11,3,12,0,940.0,74.0,3.9,29.6,655.0,533.9,398.14
2018,11,3,12,15,909.0,81.5,3.95,29.75,638.5,566.07,425.37
2018,11,3,12,30,878.0,89.0,4.0,29.9,622.0,593.58,448.37
2018,11,3,12,45,868.5,90.0,4.1,30.0,606.5,623.1,472.52
2018,11,3,13,0,859.0,91.0,4.2,30.1,591.0,653.45,496.67
2018,11,3,13,15,889.0,80.0,4.15,30.05,580.5,686.09,522.69
2018,11,3,13,30,919.0,69.0,4.1,30.0,570.0,720.59,549.41
2018,11,3,13,45,864.0,77.0,4.1,29.95,528.0,713.92,545.52
2018,11,3,14,0,809.0,85.0,4.1,29.9,486.0,708.55,542.88
2018,11,3,14,15,776.0,82.5,3.95,29.65,445.0,696.93,535.78
2018,11,3,14,30,743.0,80.0,3.8,29.4,404.0,681.35,525.85
2018,11,3,14,45,591.5,97.5,3.7,29.15,340.0,599.21,467.31
2018,11,3,15,0,440.0,115.0,3.6,28.9,276.0,501.41,394.23
2018,11,3,15,15,325.5,112.0,3.6,28.9,222.5,414.23,327.54
2018,11,3,15,30,211.0,109.0,3.6,28.9,169.0,310.36,246.0
2018,11,3,15,45,183.5,91.0,2.6,27.25,136.5,270.28,214.95
2018,11,3,16,0,156.0,73.0,1.6,25.6,104.0,229.39,181.8
2018,11,3,16,15,123.0,55.5,1.5,24.45,76.0,184.73,144.61
2018,11,3,16,30,90.0,38.0,1.4,23.3,48.0,139.89,104.61
2018,11,3,16,45,55.5,22.5,1.35,22.15,27.5,86.11,25.31
2018,11,3,17,0,21.0,7.0,1.3,21.0,7.0,20.19,0.0
2018,11,3,17,15,10.5,3.5,1.3,20.65,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,4,6,15,15.0,2.5,0.4,15.95,2.0,0.0,0.0
2018,11,4,6,30,30.0,5.0,0.4,16.1,4.0,0.0,0.0
2018,11,4,6,45,54.5,17.0,0.35,16.3,19.5,14.51,0.0
2018,11,4,7,0,79.0,29.0,0.3,16.5,35.0,22.59,10.73
2018,11,4,7,15,290.0,39.0,0.25,17.15,85.0,30.16,20.2
2018,11,4,7,30,501.0,49.0,0.2,17.8,135.0,39.86,29.19
2018,11,4,7,45,495.0,60.0,0.2,18.5,166.5,47.69,36.29
2018,11,4,8,0,489.0,71.0,0.2,19.2,198.0,55.15,42.85
2018,11,4,8,15,469.5,89.0,0.25,19.9,229.0,65.58,51.8
2018,11,4,8,30,450.0,107.0,0.3,20.6,260.0,76.98,61.39
2018,11,4,8,45,515.0,109.5,0.35,21.25,306.0,78.52,62.4
2018,11,4,9,0,580.0,112.0,0.4,21.9,352.0,80.99,64.2
2018,11,4,9,15,567.0,126.0,0.6,22.95,378.0,89.34,70.85
2018,11,4,9,30,554.0,140.0,0.8,24.0,404.0,96.12,76.06
2018,11,4,9,45,557.5,148.0,1.0,25.05,428.5,103.58,81.8
2018,11,4,10,0,561.0,156.0,1.2,26.1,453.0,146.28,92.69
2018,11,4,10,15,540.5,171.0,1.4,26.65,467.5,190.8,122.78
2018,11,4,10,30,520.0,186.0,1.6,27.2,482.0,233.17,156.14
2018,11,4,10,45,638.0,155.5,1.75,27.8,529.0,274.91,186.01
2018,11,4,11,0,756.0,125.0,1.9,28.4,576.0,324.48,223.98
2018,11,4,11,15,722.5,136.5,2.05,28.6,573.0,365.76,260.61
2018,11,4,11,30,689.0,148.0,2.2,28.8,570.0,402.86,293.16
2018,11,4,11,45,803.5,117.0,2.35,29.0,609.5,465.44,342.19
2018,11,4,12,0,918.0,86.0,2.5,29.2,649.0,531.49,393.73
2018,11,4,12,15,935.5,81.5,2.65,29.25,650.0,577.07,430.59
2018,11,4,12,30,953.0,77.0,2.8,29.3,651.0,621.23,465.9
2018,11,4,12,45,946.0,76.5,2.95,29.35,635.0,653.09,491.88
2018,11,4,13,0,939.0,76.0,3.1,29.4,619.0,681.6,515.11
2018,11,4,13,15,916.0,77.0,3.2,29.2,590.0,697.72,529.52
2018,11,4,13,30,893.0,78.0,3.3,29.0,561.0,709.63,540.79
2018,11,4,13,45,851.5,78.0,3.4,28.85,518.5,708.92,542.11
2018,11,4,14,0,810.0,78.0,3.5,28.7,476.0,698.35,536.31
2018,11,4,14,15,804.5,74.0,3.5,28.35,445.5,705.43,543.33
2018,11,4,14,30,799.0,70.0,3.5,28.0,415.0,709.17,547.93
2018,11,4,14,45,807.5,66.0,3.55,27.6,386.0,720.34,558.2
2018,11,4,15,0,816.0,62.0,3.6,27.2,357.0,728.37,566.08
2018,11,4,15,15,764.0,59.5,3.6,27.2,307.5,688.47,537.77
2018,11,4,15,30,712.0,57.0,3.6,27.2,258.0,645.49,506.46
2018,11,4,15,45,634.5,53.5,3.1,25.65,208.5,585.52,462.4
2018,11,4,16,0,557.0,50.0,2.6,24.1,159.0,519.41,411.28
2018,11,4,16,15,426.0,42.5,2.25,22.75,112.5,408.28,322.85
2018,11,4,16,30,295.0,35.0,1.9,21.4,66.0,299.11,227.74
2018,11,4,16,45,175.5,21.5,1.6,20.05,37.5,179.57,37.66
2018,11,4,17,0,56.0,8.0,1.3,18.7,9.0,44.57,0.0
2018,11,4,17,15,28.0,4.0,1.25,18.1,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,6,15,14.5,2.0,1.1,12.25,1.5,0.0,0.0
2018,11,5,6,30,29.0,4.0,1.2,12.7,3.0,0.0,0.0
2018,11,5,6,45,116.5,13.0,1.3,13.1,20.0,11.1,0.0
2018,11,5,7,0,204.0,22.0,1.4,13.5,37.0,17.88,6.83
2018,11,5,7,15,370.0,31.0,1.55,14.25,83.5,25.15,16.01
2018,11,5,7,30,536.0,40.0,1.7,15.0,130.0,32.54,23.01
2018,11,5,7,45,433.5,54.5,1.9,15.75,142.0,42.85,32.36
2018,11,5,8,0,331.0,69.0,2.1,16.5,154.0,51.11,39.72
2018,11,5,8,15,280.5,92.5,2.25,17.4,174.0,66.42,53.09
2018,11,5,8,30,230.0,116.0,2.4,18.3,194.0,84.05,68.22
2018,11,5,8,45,350.0,119.5,2.6,19.2,255.0,83.47,67.35
2018,11,5,9,0,470.0,123.0,2.8,20.1,316.0,86.14,69.26
2018,11,5,9,15,667.5,91.5,3.0,20.95,392.5,65.92,51.51
2018,11,5,9,30,865.0,60.0,3.2,21.8,469.0,58.31,44.69
2018,11,5,9,45,877.0,62.5,3.45,22.65,500.0,62.74,48.22
2018,11,5,10,0,889.0,65.0,3.7,23.5,531.0,117.54,60.77
2018,11,5,10,15,898.0,66.0,3.75,24.0,555.0,171.48,94.57
2018,11,5,10,30,907.0,67.0,3.8,24.5,579.0,225.44,136.86
2018,11,5,10,45,913.5,67.5,3.85,25.0,596.0,278.21,182.08
2018,11,5,11,0,920.0,68.0,3.9,25.5,613.0,330.27,227.95
2018,11,5,11,15,923.0,68.0,3.9,25.75,622.0,379.77,272.01
2018,11,5,11,30,926.0,68.0,3.9,26.0,631.0,427.76,314.18
2018,11,5,11,45,926.5,68.5,3.95,26.3,632.5,473.41,353.6
2018,11,5,12,0,927.0,69.0,4.0,26.6,634.0,516.95,390.42
2018,11,5,12,15,924.5,69.0,3.95,26.7,627.5,556.17,423.26
2018,11,5,12,30,922.0,69.0,3.9,26.8,621.0,592.69,453.28
2018,11,5,12,45,916.5,69.0,3.9,26.9,606.5,624.6,479.39
2018,11,5,13,0,911.0,69.0,3.9,27.0,592.0,653.38,502.71
2018,11,5,13,15,903.0,68.5,3.85,26.95,570.0,676.77,521.9
2018,11,5,13,30,895.0,68.0,3.8,26.9,548.0,696.75,538.38
2018,11,5,13,45,884.5,66.5,3.75,26.85,519.5,710.38,549.01
2018,11,5,14,0,874.0,65.0,3.7,26.8,491.0,720.45,557.17
2018,11,5,14,15,857.5,63.0,3.65,26.6,456.0,721.95,559.6
2018,11,5,14,30,841.0,61.0,3.6,26.4,421.0,719.86,559.55
2018,11,5,14,45,817.5,59.0,3.5,26.15,381.0,709.04,553.07
2018,11,5,15,0,794.0,57.0,3.4,25.9,341.0,702.17,549.32
2018,11,5,15,15,718.0,59.0,3.4,25.9,290.5,649.86,511.62
2018,11,5,15,30,642.0,61.0,3.4,25.9,240.0,599.96,474.76
2018,11,5,15,45,531.5,58.5,2.7,24.7,188.5,512.02,407.67
2018,11,5,16,0,421.0,56.0,2.0,23.5,137.0,422.93,337.11
2018,11,5,16,15,297.0,45.5,1.8,22.25,95.0,312.41,247.66
2018,11,5,16,30,173.0,35.0,1.6,21.0,53.0,211.52,159.16
2018,11,5,16,45,107.5,21.5,1.4,19.75,30.5,130.88,6.16
2018,11,5,17,0,42.0,8.0,1.2,18.5,8.0,35.01,0.0
2018,11,5,17,15,21.0,4.0,1.2,18.05,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,6,6,15,14.0,2.0,0.8,13.1,1.5,0.0,0.0
2018,11,6,6,30,28.0,4.0,0.8,13.3,3.0,0.0,0.0
2018,11,6,6,45,185.5,15.0,0.75,13.5,27.0,12.8,0.0
2018,11,6,7,0,343.0,26.0,0.7,13.7,51.0,21.88,8.69
2018,11,6,7,15,468.0,33.0,0.7,14.55,94.5,27.29,17.77
2018,11,6,7,30,593.0,40.0,0.7,15.4,138.0,35.78,25.81
2018,11,6,7,45,565.0,52.0,0.75,16.25,169.0,41.71,31.29
2018,11,6,8,0,537.0,64.0,0.8,17.1,200.0,50.09,38.74
2018,11,6,8,15,627.5,67.0,0.9,18.0,254.5,51.99,40.32
2018,11,6,8,30,718.0,70.0,1.0,18.9,309.0,54.13,42.01
2018,11,6,8,45,789.0,66.0,1.1,19.75,360.0,55.66,43.13
2018,11,6,9,0,860.0,62.0,1.2,20.6,411.0,59.1,45.84
2018,11,6,9,15,878.5,64.0,1.25,21.4,448.5,61.05,47.25
2018,11,6,9,30,897.0,66.0,1.3,22.2,486.0,62.93,48.58
2018,11,6,9,45,909.5,67.5,1.4,22.95,517.5,64.4,49.57
2018,11,6,10,0,922.0,69.0,1.5,23.7,549.0,120.42,62.6
2018,11,6,10,15,931.0,70.0,1.55,24.3,573.5,176.24,96.64
2018,11,6,10,30,940.0,71.0,1.6,24.9,598.0,232.05,139.48
2018,11,6,10,45,945.5,72.0,1.7,25.45,615.5,286.79,185.57
2018,11,6,11,0,951.0,73.0,1.8,26.0,633.0,340.7,232.18
2018,11,6,11,15,953.5,73.5,1.85,26.35,642.0,392.1,276.89
2018,11,6,11,30,956.0,74.0,1.9,26.7,651.0,441.91,319.56
2018,11,6,11,45,956.5,74.0,2.0,27.05,652.0,488.6,359.02
2018,11,6,12,0,957.0,74.0,2.1,27.4,653.0,533.09,395.83
2018,11,6,12,15,953.5,74.5,2.15,27.55,646.0,573.62,428.97
2018,11,6,12,30,950.0,75.0,2.2,27.7,639.0,611.32,459.27
2018,11,6,12,45,943.5,74.5,2.3,27.9,623.5,643.28,484.98
2018,11,6,13,0,937.0,74.0,2.4,28.1,608.0,671.93,507.89
2018,11,6,13,15,928.5,73.5,2.45,28.05,585.5,695.9,527.41
2018,11,6,13,30,920.0,73.0,2.5,28.0,563.0,716.36,544.24
2018,11,6,13,45,907.0,71.0,2.6,28.0,532.5,728.41,554.35
2018,11,6,14,0,894.0,69.0,2.7,28.0,502.0,736.69,561.68
2018,11,6,14,15,876.5,67.5,2.7,27.75,466.0,738.57,564.66
2018,11,6,14,30,859.0,66.0,2.7,27.5,430.0,743.6,569.98
2018,11,6,14,45,833.5,63.5,2.7,27.3,388.5,731.22,562.8
2018,11,6,15,0,808.0,61.0,2.7,27.1,347.0,715.25,552.95
2018,11,6,15,15,771.5,58.0,2.7,27.1,302.0,686.91,533.3
2018,11,6,15,30,735.0,55.0,2.7,27.1,257.0,655.47,510.53
2018,11,6,15,45,664.5,51.0,1.95,25.25,208.5,594.34,464.68
2018,11,6,16,0,594.0,47.0,1.2,23.4,160.0,539.17,420.25
2018,11,6,16,15,427.0,41.0,1.25,22.3,110.5,404.22,316.24
2018,11,6,16,30,260.0,35.0,1.3,21.2,61.0,273.59,203.75
2018,11,6,16,45,143.5,21.0,1.3,20.05,34.0,153.49,0.0
2018,11,6,17,0,27.0,7.0,1.3,18.9,7.0,24.02,0.0
2018,11,6,17,15,13.5,3.5,1.3,18.55,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,7,6,15,15.0,1.5,0.35,15.85,1.0,0.0,0.0
2018,11,7,6,30,30.0,3.0,0.4,16.0,2.0,0.0,0.0
2018,11,7,6,45,62.0,14.5,0.4,16.1,17.0,12.38,0.0
2018,11,7,7,0,94.0,26.0,0.4,16.2,32.0,20.34,6.46
2018,11,7,7,15,163.5,41.0,0.45,16.75,63.0,31.79,21.31
2018,11,7,7,30,233.0,56.0,0.5,17.3,94.0,42.27,31.17
2018,11,7,7,45,341.5,63.0,0.55,17.9,138.0,47.48,36.08
2018,11,7,8,0,450.0,70.0,0.6,18.5,182.0,54.49,42.34
2018,11,7,8,15,466.5,84.0,0.7,19.25,219.5,62.25,49.05
2018,11,7,8,30,483.0,98.0,0.8,20.0,257.0,71.42,56.8
2018,11,7,8,45,661.5,79.5,0.9,20.7,328.0,59.7,46.43
2018,11,7,9,0,840.0,61.0,1.0,21.4,399.0,58.11,44.84
2018,11,7,9,15,865.5,61.5,1.25,22.2,437.5,59.09,45.42
2018,11,7,9,30,891.0,62.0,1.5,23.0,476.0,60.02,45.96
2018,11,7,9,45,903.0,64.5,1.75,23.8,507.5,62.13,47.48
2018,11,7,10,0,915.0,67.0,2.0,24.6,539.0,116.01,59.92
2018,11,7,10,15,924.0,68.0,2.15,25.05,563.5,171.3,93.11
2018,11,7,10,30,933.0,69.0,2.3,25.5,588.0,226.57,135.46
2018,11,7,10,45,938.0,69.5,2.4,25.95,604.5,280.29,180.85
2018,11,7,11,0,943.0,70.0,2.5,26.4,621.0,333.1,226.89
2018,11,7,11,15,945.0,70.5,2.6,26.65,630.0,383.78,271.52
2018,11,7,11,30,947.0,71.0,2.7,26.9,639.0,432.84,314.21
2018,11,7,11,45,947.0,71.5,2.75,27.15,640.0,479.21,353.85
2018,11,7,12,0,947.0,72.0,2.8,27.4,641.0,523.4,390.83
2018,11,7,12,15,944.5,71.5,2.85,27.45,634.0,562.96,423.82
2018,11,7,12,30,942.0,71.0,2.9,27.5,627.0,599.75,454.05
2018,11,7,12,45,936.5,70.5,3.0,27.5,612.0,631.87,480.55
2018,11,7,13,0,931.0,70.0,3.1,27.5,597.0,660.79,504.3
2018,11,7,13,15,923.5,69.0,3.1,27.45,574.5,684.57,523.77
2018,11,7,13,30,916.0,68.0,3.1,27.4,552.0,704.88,540.51
2018,11,7,13,45,904.5,66.5,3.15,27.35,523.0,718.33,551.54
2018,11,7,14,0,893.0,65.0,3.2,27.3,494.0,728.12,559.81
2018,11,7,14,15,876.5,62.5,3.2,27.05,458.0,729.4,562.37
2018,11,7,14,30,860.0,60.0,3.2,26.8,422.0,727.0,562.39
2018,11,7,14,45,836.5,58.0,3.15,26.55,381.5,716.48,556.33
2018,11,7,15,0,813.0,56.0,3.1,26.3,341.0,709.77,552.83
2018,11,7,15,15,777.0,52.5,3.1,26.3,296.0,681.29,532.73
2018,11,7,15,30,741.0,49.0,3.1,26.3,251.0,649.86,509.63
2018,11,7,15,45,634.5,49.0,2.4,24.75,199.0,567.19,447.39
2018,11,7,16,0,528.0,49.0,1.7,23.2,147.0,490.92,387.29
2018,11,7,16,15,360.0,41.5,1.6,21.9,99.5,354.65,279.45
2018,11,7,16,30,192.0,34.0,1.5,20.6,52.0,223.56,164.93
2018,11,7,16,45,113.0,20.0,1.4,19.3,29.0,129.32,0.0
2018,11,7,17,0,34.0,6.0,1.3,18.0,6.0,27.74,0.0
2018,11,7,17,15,17.0,3.0,1.3,17.6,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
