Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,7,30,0.0,5.0,0.9,14.6,5.0,4.1,0.0
2018,11,28,7,45,0.0,6.5,0.95,14.85,6.5,5.33,0.0
2018,11,28,8,0,0.0,8.0,1.0,15.1,8.0,6.57,0.16
2018,11,28,8,15,0.0,9.5,1.0,15.2,9.5,7.8,1.32
2018,11,28,8,30,0.0,11.0,1.0,15.3,11.0,9.04,2.46
2018,11,28,8,45,0.0,22.5,1.0,15.35,22.5,18.53,10.99
2018,11,28,9,0,0.0,34.0,1.0,15.4,34.0,28.06,19.5
2018,11,28,9,15,0.0,26.0,1.1,15.5,26.0,21.44,13.55
2018,11,28,9,30,0.0,18.0,1.2,15.6,18.0,14.84,7.61
2018,11,28,9,45,0.0,23.0,1.25,15.7,23.0,18.97,11.28
2018,11,28,10,0,0.0,28.0,1.3,15.8,28.0,23.12,14.92
2018,11,28,10,15,0.0,27.5,1.15,15.95,27.5,22.71,13.68
2018,11,28,10,30,0.0,27.0,1.0,16.1,27.0,22.31,13.3
2018,11,28,10,45,0.5,39.0,0.8,16.2,39.5,32.35,21.75
2018,11,28,11,0,1.0,51.0,0.6,16.3,52.0,42.47,30.21
2018,11,28,11,15,0.5,55.5,0.5,16.4,56.0,46.13,33.26
2018,11,28,11,30,0.0,60.0,0.4,16.5,60.0,49.75,36.26
2018,11,28,11,45,0.0,59.5,0.3,16.6,59.5,49.33,35.89
2018,11,28,12,0,0.0,59.0,0.2,16.7,59.0,48.92,35.54
2018,11,28,12,15,0.5,76.5,0.35,16.9,77.0,63.74,47.84
2018,11,28,12,30,1.0,94.0,0.5,17.1,95.0,78.67,60.14
2018,11,28,12,45,5.5,102.0,0.6,17.3,105.0,87.93,67.78
2018,11,28,13,0,10.0,110.0,0.7,17.5,115.0,97.67,75.87
2018,11,28,13,15,17.0,125.5,0.9,17.45,133.5,116.08,91.24
2018,11,28,13,30,24.0,141.0,1.1,17.4,152.0,142.62,113.27
2018,11,28,13,45,25.0,144.5,1.35,17.35,155.5,149.54,119.21
2018,11,28,14,0,26.0,148.0,1.6,17.3,159.0,157.25,125.88
2018,11,28,14,15,144.0,133.0,1.65,17.25,186.0,235.68,192.7
2018,11,28,14,30,262.0,118.0,1.7,17.2,213.0,318.03,261.4
2018,11,28,14,45,332.5,105.0,1.75,17.1,212.5,374.17,307.37
2018,11,28,15,0,403.0,92.0,1.8,17.0,212.0,413.95,340.15
2018,11,28,15,15,252.0,89.0,1.8,17.0,160.0,294.47,242.79
2018,11,28,15,30,101.0,86.0,1.8,17.0,108.0,178.75,145.64
2018,11,28,15,45,89.0,67.5,1.6,16.45,84.0,150.92,122.05
2018,11,28,16,0,77.0,49.0,1.4,15.9,60.0,121.64,96.28
2018,11,28,16,15,78.0,33.5,1.4,15.65,41.0,118.58,88.11
2018,11,28,16,30,79.0,18.0,1.4,15.4,22.0,87.09,0.0
2018,11,28,16,45,39.5,9.0,1.45,15.15,11.0,32.83,0.0
2018,11,28,17,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,15.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,15.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,15.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,14.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,14.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,14.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,13.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.65,13.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.7,13.3,1.0,0.85,0.0
2018,11,29,7,15,0.0,5.5,4.8,13.4,5.5,4.51,0.0
2018,11,29,7,30,0.0,10.0,4.9,13.5,10.0,8.21,0.82
2018,11,29,7,45,0.0,13.0,4.95,13.65,13.0,10.68,3.62
2018,11,29,8,0,0.0,16.0,5.0,13.8,16.0,13.16,6.0
2018,11,29,8,15,0.0,13.0,5.2,13.9,13.0,10.68,3.9
2018,11,29,8,30,0.0,10.0,5.4,14.0,10.0,8.22,1.72
2018,11,29,8,45,0.0,12.0,5.6,14.1,12.0,9.87,3.21
2018,11,29,9,0,0.0,14.0,5.8,14.2,14.0,11.52,4.7
2018,11,29,9,15,1.5,41.5,5.9,14.2,42.0,34.3,25.09
2018,11,29,9,30,3.0,69.0,6.0,14.2,70.0,57.24,45.47
2018,11,29,9,45,6.0,75.5,6.05,14.2,78.0,62.71,50.24
2018,11,29,10,0,9.0,82.0,6.1,14.2,86.0,68.03,54.84
2018,11,29,10,15,29.5,82.5,6.05,14.2,96.5,68.96,52.1
2018,11,29,10,30,50.0,83.0,6.0,14.2,107.0,72.08,53.4
2018,11,29,10,45,25.5,75.5,5.9,14.2,88.0,66.83,49.94
2018,11,29,11,0,1.0,68.0,5.8,14.2,69.0,56.63,42.37
2018,11,29,11,15,5.5,84.5,5.55,14.15,87.5,71.68,54.9
2018,11,29,11,30,10.0,101.0,5.3,14.1,106.0,86.89,67.59
2018,11,29,11,45,65.5,98.5,5.1,14.1,133.0,108.82,85.07
2018,11,29,12,0,121.0,96.0,4.9,14.1,160.0,135.71,107.41
2018,11,29,12,15,85.5,110.5,4.85,14.1,155.5,136.6,109.04
2018,11,29,12,30,50.0,125.0,4.8,14.1,151.0,131.94,105.6
2018,11,29,12,45,63.0,124.0,4.8,14.05,156.0,146.95,118.56
2018,11,29,13,0,76.0,123.0,4.8,14.0,161.0,157.25,127.69
2018,11,29,13,15,136.0,155.5,4.75,14.0,220.0,228.38,187.7
2018,11,29,13,30,196.0,188.0,4.7,14.0,279.0,305.17,251.79
2018,11,29,13,45,139.5,149.5,4.65,13.95,212.5,237.82,196.61
2018,11,29,14,0,83.0,111.0,4.6,13.9,146.0,165.96,136.71
2018,11,29,14,15,90.5,89.5,4.5,13.85,125.0,151.53,125.37
2018,11,29,14,30,98.0,68.0,4.4,13.8,104.0,146.33,121.62
2018,11,29,14,45,74.5,66.0,4.3,13.75,91.5,120.39,99.35
2018,11,29,15,0,51.0,64.0,4.2,13.7,79.0,104.19,85.08
2018,11,29,15,15,53.0,48.5,4.2,13.7,62.0,89.42,72.55
2018,11,29,15,30,55.0,33.0,4.2,13.7,45.0,73.89,59.17
2018,11,29,15,45,97.5,33.5,3.7,13.45,49.5,116.32,95.52
2018,11,29,16,0,140.0,34.0,3.2,13.2,54.0,168.07,137.14
2018,11,29,16,15,78.5,22.5,3.15,13.05,33.0,95.41,70.96
2018,11,29,16,30,17.0,11.0,3.1,12.9,12.0,24.75,0.0
2018,11,29,16,45,8.5,5.5,3.0,12.7,6.0,10.09,0.0
2018,11,29,17,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,30,6,45,8.0,2.5,2.8,10.8,2.5,0.0,0.0
2018,11,30,7,0,16.0,5.0,2.8,10.8,5.0,4.27,0.0
2018,11,30,7,15,134.0,19.0,3.0,11.1,29.5,16.22,0.0
2018,11,30,7,30,252.0,33.0,3.2,11.4,54.0,25.68,14.34
2018,11,30,7,45,274.5,44.5,3.45,11.7,80.5,34.21,24.17
2018,11,30,8,0,297.0,56.0,3.7,12.0,107.0,42.49,32.12
2018,11,30,8,15,310.0,70.0,3.85,12.3,136.0,52.28,41.2
2018,11,30,8,30,323.0,84.0,4.0,12.6,165.0,61.77,49.86
2018,11,30,8,45,472.0,82.0,4.15,12.85,222.0,62.87,50.88
2018,11,30,9,0,621.0,80.0,4.3,13.1,279.0,61.17,49.32
2018,11,30,9,15,618.5,88.5,4.35,13.45,306.0,66.47,53.92
2018,11,30,9,30,616.0,97.0,4.4,13.8,333.0,71.63,58.33
2018,11,30,9,45,606.0,108.0,4.5,14.1,355.5,78.47,64.2
2018,11,30,10,0,596.0,119.0,4.6,14.4,378.0,85.19,69.93
2018,11,30,10,15,654.5,113.5,4.6,14.65,413.0,116.99,73.73
2018,11,30,10,30,713.0,108.0,4.6,14.9,448.0,159.2,97.61
2018,11,30,10,45,709.0,113.0,4.6,15.15,461.0,204.37,133.65
2018,11,30,11,0,705.0,118.0,4.6,15.4,474.0,248.38,172.37
2018,11,30,11,15,544.5,159.0,4.6,15.5,437.0,275.58,204.08
2018,11,30,11,30,384.0,200.0,4.6,15.6,400.0,286.78,220.98
2018,11,30,11,45,428.0,188.0,4.65,15.75,412.0,319.14,248.85
2018,11,30,12,0,472.0,176.0,4.7,15.9,424.0,351.47,276.94
2018,11,30,12,15,427.5,180.0,4.75,15.9,403.0,360.33,287.16
2018,11,30,12,30,383.0,184.0,4.8,15.9,382.0,364.7,293.11
2018,11,30,12,45,275.5,182.5,4.85,15.9,323.0,318.52,257.91
2018,11,30,13,0,168.0,181.0,4.9,15.9,264.0,262.97,213.71
2018,11,30,13,15,126.0,164.0,4.85,15.8,225.0,230.58,187.89
2018,11,30,13,30,84.0,147.0,4.8,15.7,186.0,194.66,158.55
2018,11,30,13,45,234.0,141.0,4.8,15.6,240.5,299.21,247.41
2018,11,30,14,0,384.0,135.0,4.8,15.5,295.0,413.11,342.41
2018,11,30,14,15,560.0,102.5,4.7,15.3,315.5,512.07,424.93
2018,11,30,14,30,736.0,70.0,4.6,15.1,336.0,601.78,499.14
2018,11,30,14,45,672.5,71.5,4.5,14.9,294.5,573.5,476.9
2018,11,30,15,0,609.0,73.0,4.4,14.7,253.0,538.48,449.17
2018,11,30,15,15,475.0,71.5,4.4,14.7,199.0,447.54,374.87
2018,11,30,15,30,341.0,70.0,4.4,14.7,145.0,350.84,293.81
2018,11,30,15,45,355.0,57.0,3.6,13.8,120.0,346.44,288.57
2018,11,30,16,0,369.0,44.0,2.8,12.9,95.0,342.38,280.69
2018,11,30,16,15,222.0,31.5,2.5,12.25,59.0,227.04,174.13
2018,11,30,16,30,75.0,19.0,2.2,11.6,23.0,86.36,0.0
2018,11,30,16,45,37.5,9.5,1.9,11.0,11.5,31.88,0.0
2018,11,30,17,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,1,6,45,1.5,1.0,1.8,10.85,1.0,0.0,0.0
2018,12,1,7,0,3.0,2.0,1.9,11.0,2.0,1.71,0.0
2018,12,1,7,15,4.0,9.5,2.1,11.25,9.5,8.11,0.0
2018,12,1,7,30,5.0,17.0,2.3,11.5,17.0,14.38,5.28
2018,12,1,7,45,147.0,34.0,2.55,11.75,58.0,25.9,16.9
2018,12,1,8,0,289.0,51.0,2.8,12.0,99.0,38.8,28.84
2018,12,1,8,15,274.0,56.0,2.95,12.1,112.0,42.0,32.04
2018,12,1,8,30,259.0,61.0,3.1,12.2,125.0,45.04,34.95
2018,12,1,8,45,273.5,83.5,3.25,12.35,161.5,60.4,48.78
2018,12,1,9,0,288.0,106.0,3.4,12.5,198.0,78.16,64.61
2018,12,1,9,15,234.5,116.5,3.55,12.6,197.0,84.4,70.06
2018,12,1,9,30,181.0,127.0,3.7,12.7,196.0,90.37,75.22
2018,12,1,9,45,147.0,131.0,3.85,12.8,190.0,97.24,81.13
2018,12,1,10,0,113.0,135.0,4.0,12.9,184.0,99.61,83.05
2018,12,1,10,15,65.0,113.5,4.2,13.0,142.0,90.16,69.32
2018,12,1,10,30,17.0,92.0,4.4,13.1,100.0,76.69,58.99
2018,12,1,10,45,18.5,85.5,4.6,13.15,94.5,73.38,56.01
2018,12,1,11,0,20.0,79.0,4.8,13.2,89.0,69.92,53.04
2018,12,1,11,15,10.0,64.0,4.8,13.2,69.0,56.37,42.01
2018,12,1,11,30,0.0,49.0,4.8,13.2,49.0,40.58,28.94
2018,12,1,11,45,5.0,92.0,4.8,13.2,94.5,78.2,60.68
2018,12,1,12,0,10.0,135.0,4.8,13.2,140.0,116.03,92.41
2018,12,1,12,15,20.0,142.0,4.85,13.25,152.0,130.08,104.16
2018,12,1,12,30,30.0,149.0,4.9,13.3,164.0,143.12,115.19
2018,12,1,12,45,17.5,124.5,4.9,13.35,133.0,113.35,90.43
2018,12,1,13,0,5.0,100.0,4.9,13.4,102.0,86.21,67.65
2018,12,1,13,15,19.0,126.0,4.95,13.45,134.5,122.91,98.85
2018,12,1,13,30,33.0,152.0,5.0,13.5,167.0,158.78,129.26
2018,12,1,13,45,88.5,144.0,5.0,13.55,181.5,199.33,164.44
2018,12,1,14,0,144.0,136.0,5.0,13.6,196.0,231.86,193.05
2018,12,1,14,15,207.0,119.0,4.9,13.45,197.5,273.04,229.14
2018,12,1,14,30,270.0,102.0,4.8,13.3,199.0,302.42,255.48
2018,12,1,14,45,354.5,84.5,4.7,13.15,197.5,361.68,306.43
2018,12,1,15,0,439.0,67.0,4.6,13.0,196.0,412.52,349.75
2018,12,1,15,15,521.0,61.5,4.6,13.0,192.0,466.69,394.4
2018,12,1,15,30,603.0,56.0,4.6,13.0,188.0,518.73,435.37
2018,12,1,15,45,500.0,50.5,3.95,12.2,144.0,440.81,368.01
2018,12,1,16,0,397.0,45.0,3.3,11.4,100.0,361.36,297.75
2018,12,1,16,15,273.0,34.5,3.1,11.1,66.0,263.44,203.05
2018,12,1,16,30,149.0,24.0,2.9,10.8,32.0,154.05,0.0
2018,12,1,16,45,74.5,12.0,2.7,10.55,16.0,57.36,0.0
2018,12,1,17,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,2,6,45,26.0,3.5,1.05,7.1,3.0,0.0,0.0
2018,12,2,7,0,52.0,7.0,1.0,7.1,6.0,0.0,0.0
2018,12,2,7,15,209.0,18.0,1.05,7.5,32.0,15.36,0.0
2018,12,2,7,30,366.0,29.0,1.1,7.9,58.0,24.48,12.66
2018,12,2,7,45,473.0,36.0,1.2,8.3,98.0,29.84,20.61
2018,12,2,8,0,580.0,43.0,1.3,8.7,138.0,35.34,26.14
2018,12,2,8,15,644.0,47.5,1.35,9.05,181.0,42.03,32.5
2018,12,2,8,30,708.0,52.0,1.4,9.4,224.0,45.65,35.93
2018,12,2,8,45,750.0,54.5,1.45,9.75,265.5,47.47,37.62
2018,12,2,9,0,792.0,57.0,1.5,10.1,307.0,49.39,39.3
2018,12,2,9,15,818.0,59.0,1.5,10.4,343.5,50.81,40.5
2018,12,2,9,30,844.0,61.0,1.5,10.7,380.0,52.27,41.7
2018,12,2,9,45,862.0,63.0,1.5,11.0,411.5,59.83,48.35
2018,12,2,10,0,880.0,65.0,1.5,11.3,443.0,61.7,49.87
2018,12,2,10,15,892.5,66.0,1.5,11.6,468.0,102.53,57.16
2018,12,2,10,30,905.0,67.0,1.5,11.9,493.0,154.76,87.07
2018,12,2,10,45,913.5,67.5,1.5,12.25,511.0,206.17,126.62
2018,12,2,11,0,922.0,68.0,1.5,12.6,529.0,257.14,170.7
2018,12,2,11,15,926.5,68.5,1.55,12.9,539.5,306.43,215.56
2018,12,2,11,30,931.0,69.0,1.6,13.2,550.0,354.47,259.72
2018,12,2,11,45,932.0,68.5,1.6,13.55,552.0,398.92,300.47
2018,12,2,12,0,933.0,68.0,1.6,13.9,554.0,441.36,338.73
2018,12,2,12,15,931.5,67.5,1.7,14.05,549.0,480.55,374.13
2018,12,2,12,30,930.0,67.0,1.8,14.2,544.0,517.22,406.78
2018,12,2,12,45,925.0,66.0,1.85,14.35,531.0,548.93,434.74
2018,12,2,13,0,920.0,65.0,1.9,14.5,518.0,577.61,459.78
2018,12,2,13,15,873.5,72.0,1.9,14.45,488.0,588.08,470.47
2018,12,2,13,30,827.0,79.0,1.9,14.4,458.0,597.47,479.83
2018,12,2,13,45,747.5,88.0,1.9,14.35,415.5,582.12,469.93
2018,12,2,14,0,668.0,97.0,1.9,14.3,373.0,559.82,454.35
2018,12,2,14,15,597.5,98.5,1.9,14.15,331.0,529.69,432.65
2018,12,2,14,30,527.0,100.0,1.9,14.0,289.0,494.9,406.68
2018,12,2,14,45,565.5,83.5,1.85,13.9,266.5,511.46,421.38
2018,12,2,15,0,604.0,67.0,1.8,13.8,244.0,525.1,432.97
2018,12,2,15,15,465.0,70.0,1.8,13.8,194.0,436.86,361.96
2018,12,2,15,30,326.0,73.0,1.8,13.8,144.0,343.19,284.81
2018,12,2,15,45,371.0,56.5,1.35,12.7,120.5,355.36,293.53
2018,12,2,16,0,416.0,40.0,0.9,11.6,97.0,368.77,299.03
2018,12,2,16,15,258.0,29.5,0.9,11.2,60.5,249.57,189.52
2018,12,2,16,30,100.0,19.0,0.9,10.8,24.0,113.09,0.0
2018,12,2,16,45,50.0,9.5,0.9,10.4,12.0,39.67,0.0
2018,12,2,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,3,6,45,24.5,3.0,1.2,5.55,2.5,0.0,0.0
2018,12,3,7,0,49.0,6.0,1.2,5.6,5.0,0.0,0.0
2018,12,3,7,15,193.0,16.0,1.3,6.4,28.5,13.66,0.0
2018,12,3,7,30,337.0,26.0,1.4,7.2,52.0,21.74,10.06
2018,12,3,7,45,461.5,32.5,1.5,8.0,93.0,26.82,17.9
2018,12,3,8,0,586.0,39.0,1.6,8.8,134.0,34.9,25.7
2018,12,3,8,15,645.0,44.0,1.75,9.45,176.0,38.97,29.65
2018,12,3,8,30,704.0,49.0,1.9,10.1,218.0,43.08,33.48
2018,12,3,8,45,742.0,52.5,2.05,10.75,259.0,45.78,35.92
2018,12,3,9,0,780.0,56.0,2.2,11.4,300.0,48.5,38.29
2018,12,3,9,15,806.5,58.5,2.2,11.95,336.5,50.33,39.81
2018,12,3,9,30,833.0,61.0,2.2,12.5,373.0,52.18,41.31
2018,12,3,9,45,851.5,62.0,2.2,13.0,404.0,58.96,47.2
2018,12,3,10,0,870.0,63.0,2.2,13.5,435.0,60.14,48.05
2018,12,3,10,15,827.0,76.0,2.2,13.85,445.5,98.01,55.65
2018,12,3,10,30,784.0,89.0,2.2,14.2,456.0,151.23,88.88
2018,12,3,10,45,777.5,93.5,2.2,14.55,469.0,198.39,125.4
2018,12,3,11,0,771.0,98.0,2.2,14.9,482.0,244.0,165.01
2018,12,3,11,15,846.0,83.0,2.2,15.0,512.0,292.31,205.82
2018,12,3,11,30,921.0,68.0,2.2,15.1,542.0,347.96,253.74
2018,12,3,11,45,913.5,70.5,2.2,15.25,542.5,391.68,294.3
2018,12,3,12,0,906.0,73.0,2.2,15.4,543.0,432.86,332.0
2018,12,3,12,15,857.0,82.5,2.15,15.35,524.0,460.34,358.64
2018,12,3,12,30,808.0,92.0,2.1,15.3,505.0,482.73,380.21
2018,12,3,12,45,781.0,97.0,2.05,15.25,488.5,506.29,401.68
2018,12,3,13,0,754.0,102.0,2.0,15.2,472.0,526.71,420.01
2018,12,3,13,15,555.5,139.5,1.95,15.2,406.0,471.55,378.98
2018,12,3,13,30,357.0,177.0,1.9,15.2,340.0,398.82,322.73
2018,12,3,13,45,303.0,166.5,1.85,15.2,299.5,367.65,299.37
2018,12,3,14,0,249.0,156.0,1.8,15.2,259.0,332.75,272.21
2018,12,3,14,15,184.0,145.5,1.7,15.1,218.0,274.67,225.73
2018,12,3,14,30,119.0,135.0,1.6,15.0,177.0,226.17,185.92
2018,12,3,14,45,141.5,124.5,1.45,14.85,169.5,235.38,194.48
2018,12,3,15,0,164.0,114.0,1.3,14.7,162.0,244.64,202.62
2018,12,3,15,15,169.0,97.0,1.3,14.7,140.0,246.13,203.73
2018,12,3,15,30,174.0,80.0,1.3,14.7,118.0,232.8,192.35
2018,12,3,15,45,167.0,64.5,1.1,13.6,94.5,212.31,174.61
2018,12,3,16,0,160.0,49.0,0.9,12.5,71.0,190.9,154.75
2018,12,3,16,15,108.0,33.5,0.95,12.15,46.0,138.84,103.78
2018,12,3,16,30,56.0,18.0,1.0,11.8,21.0,71.45,0.0
2018,12,3,16,45,28.0,9.0,1.05,11.45,10.5,25.32,0.0
2018,12,3,17,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,4,6,45,4.0,1.0,2.2,8.55,1.0,0.0,0.0
2018,12,4,7,0,8.0,2.0,2.2,8.6,2.0,0.0,0.0
2018,12,4,7,15,12.0,4.5,2.45,9.05,5.0,3.84,0.0
2018,12,4,7,30,16.0,7.0,2.7,9.5,8.0,5.78,0.0
2018,12,4,7,45,8.0,7.0,2.9,9.95,7.5,6.11,0.0
2018,12,4,8,0,0.0,7.0,3.1,10.4,7.0,5.74,0.0
2018,12,4,8,15,0.0,8.5,3.3,11.0,8.5,6.98,0.64
2018,12,4,8,30,0.0,10.0,3.5,11.6,10.0,8.22,1.78
2018,12,4,8,45,0.0,24.0,3.7,12.25,24.0,19.77,12.24
2018,12,4,9,0,0.0,38.0,3.9,12.9,38.0,31.38,22.66
2018,12,4,9,15,0.5,68.5,4.15,13.5,68.5,56.72,45.26
2018,12,4,9,30,1.0,99.0,4.4,14.1,99.0,79.72,65.47
2018,12,4,9,45,1.0,95.5,4.7,14.75,95.5,77.64,63.35
2018,12,4,10,0,1.0,92.0,5.0,15.4,92.0,75.37,61.09
2018,12,4,10,15,2.5,115.5,5.05,15.7,116.5,93.35,73.16
2018,12,4,10,30,4.0,139.0,5.1,16.0,141.0,111.68,88.14
2018,12,4,10,45,4.5,146.5,5.15,16.3,148.5,118.53,93.56
2018,12,4,11,0,5.0,154.0,5.2,16.6,156.0,125.49,99.1
2018,12,4,11,15,5.0,157.5,5.0,16.6,160.0,129.37,102.25
2018,12,4,11,30,5.0,161.0,4.8,16.6,164.0,133.25,105.41
2018,12,4,11,45,4.5,160.5,4.6,16.55,163.0,133.76,105.84
2018,12,4,12,0,4.0,160.0,4.4,16.5,162.0,134.16,106.21
2018,12,4,12,15,2.0,153.0,3.85,16.25,154.0,128.38,101.56
2018,12,4,12,30,0.0,146.0,3.3,16.0,146.0,122.26,96.63
2018,12,4,12,45,0.0,141.0,2.8,15.7,141.0,118.59,93.74
2018,12,4,13,0,0.0,136.0,2.3,15.4,136.0,114.86,90.81
2018,12,4,13,15,0.0,128.5,2.3,15.3,128.5,108.86,85.97
2018,12,4,13,30,0.0,121.0,2.3,15.2,121.0,102.77,81.07
2018,12,4,13,45,0.0,109.0,2.25,15.1,109.0,92.48,72.63
2018,12,4,14,0,0.0,97.0,2.2,15.0,97.0,82.06,64.04
2018,12,4,14,15,1.0,86.0,2.25,14.8,86.5,73.1,56.68
2018,12,4,14,30,2.0,75.0,2.3,14.6,76.0,64.07,49.19
2018,12,4,14,45,1.0,72.5,2.35,14.45,73.0,61.69,47.24
2018,12,4,15,0,0.0,70.0,2.4,14.3,70.0,59.61,45.48
2018,12,4,15,15,0.0,59.0,2.4,14.3,59.0,49.78,37.03
2018,12,4,15,30,0.0,48.0,2.4,14.3,48.0,39.84,28.4
2018,12,4,15,45,0.0,38.0,2.45,13.45,38.0,31.42,21.08
2018,12,4,16,0,0.0,28.0,2.5,12.6,28.0,23.12,13.74
2018,12,4,16,15,8.5,19.0,2.6,12.4,19.5,21.68,11.49
2018,12,4,16,30,17.0,10.0,2.7,12.2,11.0,23.08,0.0
2018,12,4,16,45,8.5,5.0,2.85,12.0,5.5,9.61,0.0
2018,12,4,17,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,5,6,45,1.5,0.5,2.3,11.25,0.5,0.0,0.0
2018,12,5,7,0,3.0,1.0,2.2,11.2,1.0,0.0,0.0
2018,12,5,7,15,6.5,10.5,2.3,11.4,11.0,8.96,0.0
2018,12,5,7,30,10.0,20.0,2.4,11.6,21.0,16.55,4.95
2018,12,5,7,45,36.0,35.5,2.5,11.85,41.0,28.19,18.58
2018,12,5,8,0,62.0,51.0,2.6,12.1,61.0,39.83,29.58
2018,12,5,8,15,126.0,66.0,2.65,12.3,93.5,49.77,38.85
2018,12,5,8,30,190.0,81.0,2.7,12.5,126.0,60.55,48.72
2018,12,5,8,45,187.0,98.0,2.7,12.7,148.5,71.93,58.97
2018,12,5,9,0,184.0,115.0,2.7,12.9,171.0,82.95,68.76
2018,12,5,9,15,180.5,128.5,2.7,13.1,189.0,94.65,79.01
2018,12,5,9,30,177.0,142.0,2.7,13.3,207.0,103.45,86.59
2018,12,5,9,45,172.5,159.0,2.7,13.5,227.0,114.01,95.64
2018,12,5,10,0,168.0,176.0,2.7,13.7,247.0,124.23,104.33
2018,12,5,10,15,217.0,180.5,2.65,13.8,277.5,138.65,106.28
2018,12,5,10,30,266.0,185.0,2.6,13.9,308.0,159.54,117.67
2018,12,5,10,45,148.0,173.5,2.55,14.05,242.5,155.5,118.35
2018,12,5,11,0,30.0,162.0,2.5,14.2,177.0,135.14,106.71
2018,12,5,11,15,15.0,132.0,2.45,14.3,139.5,111.95,88.12
2018,12,5,11,30,0.0,102.0,2.4,14.4,102.0,84.47,65.7
2018,12,5,11,45,11.5,128.5,2.35,14.5,134.5,110.21,86.91
2018,12,5,12,0,23.0,155.0,2.3,14.6,167.0,139.63,111.11
2018,12,5,12,15,89.0,179.5,2.3,14.6,225.0,196.61,157.52
2018,12,5,12,30,155.0,204.0,2.3,14.6,283.0,256.26,206.11
2018,12,5,12,45,124.0,199.5,2.25,14.6,261.5,246.24,198.62
2018,12,5,13,0,93.0,195.0,2.2,14.6,240.0,225.22,182.12
2018,12,5,13,15,55.0,164.0,2.2,14.5,190.5,179.41,145.06
2018,12,5,13,30,17.0,133.0,2.2,14.4,141.0,123.83,99.07
2018,12,5,13,45,15.5,124.0,2.15,14.3,131.0,115.94,92.8
2018,12,5,14,0,14.0,115.0,2.1,14.2,121.0,107.86,86.23
2018,12,5,14,15,8.5,102.0,2.0,14.05,105.5,93.14,73.94
2018,12,5,14,30,3.0,89.0,1.9,13.9,90.0,78.08,61.24
2018,12,5,14,45,2.5,73.5,1.85,13.7,74.5,63.69,49.12
2018,12,5,15,0,2.0,58.0,1.8,13.5,59.0,49.4,36.96
2018,12,5,15,15,1.0,37.5,1.8,13.5,38.0,31.65,21.66
2018,12,5,15,30,0.0,17.0,1.8,13.5,17.0,13.98,6.37
2018,12,5,15,45,0.0,14.0,1.6,12.9,14.0,11.51,4.18
2018,12,5,16,0,0.0,11.0,1.4,12.3,11.0,9.03,1.95
2018,12,5,16,15,3.5,8.5,1.4,12.05,8.5,9.46,1.84
2018,12,5,16,30,7.0,6.0,1.4,11.8,6.0,10.91,0.0
2018,12,5,16,45,3.5,3.0,1.4,11.6,3.0,4.76,0.0
2018,12,5,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,6,6,45,11.0,1.5,1.45,7.85,1.0,0.0,0.0
2018,12,6,7,0,22.0,3.0,1.5,7.9,2.0,0.0,0.0
2018,12,6,7,15,129.0,14.0,1.7,8.25,21.5,11.95,0.0
2018,12,6,7,30,236.0,25.0,1.9,8.6,41.0,20.85,6.92
2018,12,6,7,45,318.5,36.5,2.1,8.95,75.0,30.09,20.38
2018,12,6,8,0,401.0,48.0,2.3,9.3,109.0,39.14,29.29
2018,12,6,8,15,461.0,55.5,2.35,9.75,146.5,44.48,34.49
2018,12,6,8,30,521.0,63.0,2.4,10.2,184.0,49.8,39.49
2018,12,6,8,45,617.5,62.5,2.5,10.6,231.5,49.02,38.85
2018,12,6,9,0,714.0,62.0,2.6,11.0,279.0,52.99,42.39
2018,12,6,9,15,693.0,73.0,2.65,11.55,305.0,56.03,45.0
2018,12,6,9,30,672.0,84.0,2.7,12.1,331.0,63.13,51.19
2018,12,6,9,45,737.5,79.0,2.7,12.7,371.0,64.81,52.47
2018,12,6,10,0,803.0,74.0,2.7,13.3,411.0,61.06,48.93
2018,12,6,10,15,816.5,75.5,2.6,13.7,435.5,90.49,52.73
2018,12,6,10,30,830.0,77.0,2.5,14.1,460.0,139.84,78.67
2018,12,6,10,45,838.5,78.0,2.4,14.55,477.5,188.58,114.74
2018,12,6,11,0,847.0,79.0,2.3,15.0,495.0,237.11,155.82
2018,12,6,11,15,852.0,79.5,2.2,15.25,505.5,283.89,197.9
2018,12,6,11,30,857.0,80.0,2.1,15.5,516.0,329.68,239.65
2018,12,6,11,45,859.0,80.5,1.95,15.7,519.5,373.23,279.25
2018,12,6,12,0,861.0,81.0,1.8,15.9,523.0,415.11,316.64
2018,12,6,12,15,762.0,104.5,1.75,16.0,493.5,432.58,335.53
2018,12,6,12,30,663.0,128.0,1.7,16.1,464.0,442.4,347.04
2018,12,6,12,45,613.5,136.0,1.7,16.15,441.0,453.69,358.7
2018,12,6,13,0,564.0,144.0,1.7,16.2,418.0,454.7,361.84
2018,12,6,13,15,615.0,126.5,1.7,16.15,414.5,493.84,394.3
2018,12,6,13,30,666.0,109.0,1.7,16.1,411.0,527.54,422.31
2018,12,6,13,45,513.5,127.0,1.7,16.1,352.0,465.84,375.74
2018,12,6,14,0,361.0,145.0,1.7,16.1,293.0,403.09,327.15
2018,12,6,14,15,297.0,133.5,1.65,15.95,249.0,345.97,283.22
2018,12,6,14,30,233.0,122.0,1.6,15.8,205.0,298.76,245.82
2018,12,6,14,45,462.5,92.0,1.55,15.65,233.5,440.04,362.16
2018,12,6,15,0,692.0,62.0,1.5,15.5,262.0,569.51,463.96
2018,12,6,15,15,646.0,57.0,1.5,15.5,222.0,541.39,440.6
2018,12,6,15,30,600.0,52.0,1.5,15.5,182.0,506.27,411.98
2018,12,6,15,45,486.0,46.0,1.1,14.75,136.0,421.73,342.12
2018,12,6,16,0,372.0,40.0,0.7,14.0,90.0,336.59,269.41
2018,12,6,16,15,288.5,30.5,0.65,13.7,60.5,268.79,200.61
2018,12,6,16,30,205.0,21.0,0.6,13.4,31.0,181.41,0.0
2018,12,6,16,45,102.5,10.5,0.55,13.1,15.5,73.23,0.0
2018,12,6,17,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,7,6,45,8.0,1.0,0.3,8.85,1.0,0.0,0.0
2018,12,7,7,0,16.0,2.0,0.2,8.8,2.0,0.0,0.0
2018,12,7,7,15,79.5,11.5,0.3,9.05,16.0,9.82,0.0
2018,12,7,7,30,143.0,21.0,0.4,9.3,30.0,16.33,3.34
2018,12,7,7,45,198.5,30.0,0.45,9.6,53.5,23.17,14.34
2018,12,7,8,0,254.0,39.0,0.5,9.9,77.0,29.9,21.06
2018,12,7,8,15,373.0,48.5,0.65,10.3,124.0,38.18,28.81
2018,12,7,8,30,492.0,58.0,0.8,10.7,171.0,45.58,35.65
2018,12,7,8,45,527.5,69.5,0.9,11.1,211.0,53.96,43.25
2018,12,7,9,0,563.0,81.0,1.0,11.5,251.0,62.16,50.55
2018,12,7,9,15,666.5,75.0,1.05,12.15,300.5,57.34,46.08
2018,12,7,9,30,770.0,69.0,1.1,12.8,350.0,57.96,46.45
2018,12,7,9,45,717.5,84.0,1.15,13.45,363.5,62.84,50.58
2018,12,7,10,0,665.0,99.0,1.2,14.1,377.0,72.2,58.62
2018,12,7,10,15,745.5,89.0,1.2,14.65,417.5,90.2,54.83
2018,12,7,10,30,826.0,79.0,1.2,15.2,458.0,138.84,77.9
2018,12,7,10,45,856.5,75.0,1.2,15.75,481.5,186.59,111.42
2018,12,7,11,0,887.0,71.0,1.2,16.3,505.0,240.23,155.02
2018,12,7,11,15,892.0,71.0,1.15,16.55,515.5,287.56,196.98
2018,12,7,11,30,897.0,71.0,1.1,16.8,526.0,333.74,238.54
2018,12,7,11,45,898.0,71.5,1.05,17.05,529.0,377.69,278.0
2018,12,7,12,0,899.0,72.0,1.0,17.3,532.0,419.8,315.13
2018,12,7,12,15,899.0,71.0,1.0,17.5,528.0,458.05,348.65
2018,12,7,12,30,899.0,70.0,1.0,17.7,524.0,493.98,379.53
2018,12,7,12,45,895.5,69.0,0.95,17.85,512.0,525.7,406.23
2018,12,7,13,0,892.0,68.0,0.9,18.0,500.0,554.62,430.09
2018,12,7,13,15,883.5,66.5,0.95,18.0,480.5,577.28,449.86
2018,12,7,13,30,875.0,65.0,1.0,18.0,461.0,596.68,466.92
2018,12,7,13,45,861.5,63.5,1.0,18.0,434.5,609.75,478.61
2018,12,7,14,0,848.0,62.0,1.0,18.0,408.0,619.38,487.56
2018,12,7,14,15,829.0,60.0,1.05,17.85,376.5,626.64,495.12
2018,12,7,14,30,810.0,58.0,1.1,17.7,345.0,625.59,496.44
2018,12,7,14,45,781.0,55.5,1.1,17.5,307.5,613.78,489.11
2018,12,7,15,0,752.0,53.0,1.1,17.3,270.0,598.58,478.59
2018,12,7,15,15,709.0,49.0,1.1,17.3,229.5,568.83,455.86
2018,12,7,15,30,666.0,45.0,1.1,17.3,189.0,536.2,429.77
2018,12,7,15,45,597.5,40.0,0.95,16.05,148.0,482.62,386.84
2018,12,7,16,0,529.0,35.0,0.8,14.8,107.0,427.0,338.99
2018,12,7,16,15,401.5,27.5,0.85,14.35,70.5,339.71,252.46
2018,12,7,16,30,274.0,20.0,0.9,13.9,34.0,225.12,0.0
2018,12,7,16,45,137.0,10.0,0.95,13.45,17.0,94.32,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,6,45,13.0,1.5,0.95,6.8,1.0,0.0,0.0
2018,12,8,7,0,26.0,3.0,0.9,6.8,2.0,0.0,0.0
2018,12,8,7,15,142.0,13.5,0.95,7.5,21.0,11.52,0.0
2018,12,8,7,30,258.0,24.0,1.0,8.2,40.0,20.13,4.19
2018,12,8,7,45,328.0,34.0,1.0,8.85,71.5,28.04,18.44
2018,12,8,8,0,398.0,44.0,1.0,9.5,103.0,35.79,26.26
2018,12,8,8,15,464.5,52.0,1.05,10.15,142.0,41.7,31.93
2018,12,8,8,30,531.0,60.0,1.1,10.8,181.0,47.56,37.38
2018,12,8,8,45,656.5,57.0,1.2,11.4,234.5,45.14,35.24
2018,12,8,9,0,782.0,54.0,1.3,12.0,288.0,47.06,36.91
2018,12,8,9,15,808.5,56.5,1.3,12.8,325.0,48.92,38.44
2018,12,8,9,30,835.0,59.0,1.3,13.6,362.0,50.8,39.94
2018,12,8,9,45,853.0,60.5,1.35,14.4,393.0,57.78,45.93
2018,12,8,10,0,871.0,62.0,1.4,15.2,424.0,59.33,47.06
2018,12,8,10,15,883.0,64.0,1.4,15.6,449.5,86.45,49.81
2018,12,8,10,30,895.0,66.0,1.4,16.0,475.0,138.57,75.2
2018,12,8,10,45,902.5,67.5,1.4,16.4,493.5,189.92,111.96
2018,12,8,11,0,910.0,69.0,1.4,16.8,512.0,240.84,154.25
2018,12,8,11,15,914.0,69.0,1.35,17.0,522.5,288.99,197.01
2018,12,8,11,30,918.0,69.0,1.3,17.2,533.0,335.88,239.36
2018,12,8,11,45,917.5,70.0,1.25,17.35,536.0,380.7,279.85
2018,12,8,12,0,917.0,71.0,1.2,17.5,539.0,423.54,317.92
2018,12,8,12,15,913.5,71.0,1.15,17.55,534.0,462.01,351.83
2018,12,8,12,30,910.0,71.0,1.1,17.6,529.0,497.92,382.82
2018,12,8,12,45,902.5,71.0,1.05,17.7,516.5,529.16,409.38
2018,12,8,13,0,895.0,71.0,1.0,17.8,504.0,557.35,432.91
2018,12,8,13,15,885.0,70.5,0.95,17.75,484.5,580.52,452.38
2018,12,8,13,30,875.0,70.0,0.9,17.7,465.0,600.41,468.97
2018,12,8,13,45,846.5,71.0,0.85,17.65,435.0,611.68,478.71
2018,12,8,14,0,818.0,72.0,0.8,17.6,405.0,615.14,482.59
2018,12,8,14,15,808.5,68.0,0.7,17.4,375.5,621.26,488.08
2018,12,8,14,30,799.0,64.0,0.6,17.2,346.0,624.08,490.74
2018,12,8,14,45,767.0,61.0,0.5,17.05,308.0,609.7,480.31
